Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,1,7,15,44.5,5.0,0.85,7.05,5.5,0.0,0.0
2018,1,1,7,30,89.0,10.0,0.8,7.6,11.0,8.54,0.0
2018,1,1,7,45,235.5,20.0,0.8,8.15,38.5,16.76,0.0
2018,1,1,8,0,382.0,30.0,0.8,8.7,66.0,25.01,14.71
2018,1,1,8,15,469.5,36.5,0.85,9.25,103.0,29.99,20.83
2018,1,1,8,30,557.0,43.0,0.9,9.8,140.0,72.77,37.81
2018,1,1,8,45,611.5,47.0,1.0,10.35,178.0,122.04,71.63
2018,1,1,9,0,666.0,51.0,1.1,10.9,216.0,175.38,115.2
2018,1,1,9,15,622.5,64.5,1.2,11.6,237.5,218.63,157.13
2018,1,1,9,30,579.0,78.0,1.3,12.3,259.0,257.9,195.62
2018,1,1,9,45,523.0,97.0,1.4,13.0,274.0,292.22,228.98
2018,1,1,10,0,467.0,116.0,1.5,13.7,289.0,315.53,251.75
2018,1,1,10,15,482.5,122.5,1.55,14.15,312.5,357.83,287.99
2018,1,1,10,30,498.0,129.0,1.6,14.6,336.0,400.89,323.84
2018,1,1,10,45,504.0,135.5,1.7,15.1,354.0,439.12,355.15
2018,1,1,11,0,510.0,142.0,1.8,15.6,372.0,476.82,385.32
2018,1,1,11,15,511.0,147.0,1.8,15.95,383.0,508.97,410.43
2018,1,1,11,30,512.0,152.0,1.8,16.3,394.0,539.81,434.04
2018,1,1,11,45,504.0,156.5,1.75,16.65,397.5,562.07,450.41
2018,1,1,12,0,496.0,161.0,1.7,17.0,401.0,582.18,464.9
2018,1,1,12,15,480.5,164.0,1.65,17.25,396.5,592.44,471.97
2018,1,1,12,30,465.0,167.0,1.6,17.5,392.0,600.09,477.05
2018,1,1,12,45,474.0,161.5,1.55,17.7,387.5,616.43,489.21
2018,1,1,13,0,483.0,156.0,1.5,17.9,383.0,631.08,499.98
2018,1,1,13,15,494.0,148.0,1.45,18.0,373.5,642.7,508.81
2018,1,1,13,30,505.0,140.0,1.4,18.1,364.0,652.32,516.16
2018,1,1,13,45,543.0,124.0,1.35,18.2,354.0,674.26,532.0
2018,1,1,14,0,581.0,108.0,1.3,18.3,344.0,703.42,552.8
2018,1,1,14,15,592.5,97.0,1.2,18.05,323.0,703.04,552.39
2018,1,1,14,30,604.0,86.0,1.1,17.8,302.0,699.59,549.96
2018,1,1,14,45,528.0,87.0,1.0,17.5,262.5,629.05,498.82
2018,1,1,15,0,452.0,88.0,0.9,17.2,223.0,550.44,441.06
2018,1,1,15,15,413.5,78.0,0.9,17.2,189.0,498.86,402.45
2018,1,1,15,30,375.0,68.0,0.9,17.2,155.0,446.97,361.95
2018,1,1,15,45,385.0,57.0,0.95,15.75,131.0,439.36,356.25
2018,1,1,16,0,395.0,46.0,1.0,14.3,107.0,424.35,342.25
2018,1,1,16,15,322.0,36.0,1.05,13.9,75.5,344.15,271.31
2018,1,1,16,30,249.0,26.0,1.1,13.5,44.0,259.65,152.97
2018,1,1,16,45,155.0,16.5,1.1,13.1,25.0,123.99,0.0
2018,1,1,17,0,61.0,7.0,1.1,12.7,6.0,0.0,0.0
2018,1,1,17,15,30.5,3.5,1.15,12.4,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.1,8.05,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.2,8.5,5.0,4.27,0.0
2018,1,2,7,45,8.0,17.5,1.25,8.9,18.0,14.33,0.0
2018,1,2,8,0,16.0,30.0,1.3,9.3,31.0,24.17,13.95
2018,1,2,8,15,22.5,42.5,1.6,9.8,45.5,33.94,24.21
2018,1,2,8,30,29.0,55.0,1.9,10.3,60.0,46.55,33.27
2018,1,2,8,45,30.5,68.5,2.15,10.8,75.0,60.44,45.08
2018,1,2,9,0,32.0,82.0,2.4,11.3,90.0,74.77,57.5
2018,1,2,9,15,100.5,101.5,2.45,11.75,132.0,113.98,88.71
2018,1,2,9,30,169.0,121.0,2.5,12.2,174.0,159.82,126.32
2018,1,2,9,45,225.5,133.0,2.55,12.7,211.5,208.22,166.89
2018,1,2,10,0,282.0,145.0,2.6,13.2,249.0,258.58,209.19
2018,1,2,10,15,273.0,156.5,2.65,13.6,263.5,283.89,231.28
2018,1,2,10,30,264.0,168.0,2.7,14.0,278.0,308.05,251.86
2018,1,2,10,45,165.0,162.0,2.75,14.4,232.0,252.05,206.45
2018,1,2,11,0,66.0,156.0,2.8,14.8,186.0,184.43,150.05
2018,1,2,11,15,45.0,162.5,2.75,15.1,183.0,181.2,147.02
2018,1,2,11,30,24.0,169.0,2.7,15.4,180.0,165.91,133.78
2018,1,2,11,45,66.5,189.5,2.65,15.7,221.5,232.09,188.83
2018,1,2,12,0,109.0,210.0,2.6,16.0,263.0,307.05,249.77
2018,1,2,12,15,120.0,212.5,2.55,16.1,270.5,325.39,264.43
2018,1,2,12,30,131.0,215.0,2.5,16.2,278.0,344.28,279.69
2018,1,2,12,45,95.5,202.0,2.5,16.3,247.5,287.72,233.96
2018,1,2,13,0,60.0,189.0,2.5,16.4,217.0,245.61,199.34
2018,1,2,13,15,31.0,156.0,2.45,16.35,170.5,183.42,148.24
2018,1,2,13,30,2.0,123.0,2.4,16.3,124.0,110.13,86.97
2018,1,2,13,45,1.0,110.5,2.4,16.25,111.0,97.34,76.51
2018,1,2,14,0,0.0,98.0,2.4,16.2,98.0,84.58,65.91
2018,1,2,14,15,0.0,100.0,2.25,15.95,100.0,87.65,68.66
2018,1,2,14,30,0.0,102.0,2.1,15.7,102.0,91.36,71.92
2018,1,2,14,45,0.0,83.0,1.95,15.4,83.0,72.32,56.0
2018,1,2,15,0,0.0,64.0,1.8,15.1,64.0,53.54,40.16
2018,1,2,15,15,0.0,51.5,1.8,15.1,51.5,42.62,30.84
2018,1,2,15,30,0.0,39.0,1.8,15.1,39.0,32.22,21.88
2018,1,2,15,45,0.0,32.0,1.45,13.6,32.0,26.41,16.92
2018,1,2,16,0,0.0,25.0,1.1,12.1,25.0,20.61,11.86
2018,1,2,16,15,0.0,18.5,1.1,11.55,18.5,15.24,6.94
2018,1,2,16,30,0.0,12.0,1.1,11.0,12.0,9.87,0.75
2018,1,2,16,45,0.0,7.0,1.15,10.45,7.0,5.97,0.0
2018,1,2,17,0,0.0,2.0,1.2,9.9,2.0,0.0,0.0
2018,1,2,17,15,0.0,1.0,1.2,9.95,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,7.3,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.6,2.0,1.71,0.0
2018,1,3,7,45,0.0,7.0,0.9,7.9,7.0,5.75,0.0
2018,1,3,8,0,0.0,12.0,0.8,8.2,12.0,9.86,2.39
2018,1,3,8,15,0.0,16.5,0.8,8.6,16.5,13.57,6.39
2018,1,3,8,30,0.0,21.0,0.8,9.0,21.0,17.29,9.31
2018,1,3,8,45,0.0,26.0,0.8,9.35,26.0,21.43,13.04
2018,1,3,9,0,0.0,31.0,0.8,9.7,31.0,25.57,16.73
2018,1,3,9,15,0.0,44.5,0.9,9.9,44.5,36.78,26.53
2018,1,3,9,30,0.0,58.0,1.0,10.1,58.0,48.03,36.28
2018,1,3,9,45,3.0,88.0,1.15,10.3,89.0,74.56,59.05
2018,1,3,10,0,6.0,118.0,1.3,10.5,120.0,102.32,82.62
2018,1,3,10,15,3.0,120.5,1.45,10.6,121.5,103.64,83.61
2018,1,3,10,30,0.0,123.0,1.6,10.7,123.0,104.63,84.32
2018,1,3,10,45,0.0,114.5,1.7,10.75,114.5,97.02,77.75
2018,1,3,11,0,0.0,106.0,1.8,10.8,106.0,89.4,71.2
2018,1,3,11,15,0.0,105.0,1.75,10.9,105.0,88.53,70.37
2018,1,3,11,30,0.0,104.0,1.7,11.0,104.0,87.66,69.55
2018,1,3,11,45,0.0,93.5,1.65,11.05,93.5,78.23,61.49
2018,1,3,12,0,0.0,83.0,1.6,11.1,83.0,68.93,53.57
2018,1,3,12,15,0.0,68.0,1.6,11.15,68.0,56.4,42.88
2018,1,3,12,30,0.0,53.0,1.6,11.2,53.0,43.89,32.19
2018,1,3,12,45,0.0,45.5,1.6,11.2,45.5,37.65,26.85
2018,1,3,13,0,0.0,38.0,1.6,11.2,38.0,31.42,21.51
2018,1,3,13,15,0.0,41.5,1.85,11.25,41.5,34.32,24.03
2018,1,3,13,30,0.0,45.0,2.1,11.3,45.0,37.22,26.54
2018,1,3,13,45,0.0,42.0,2.35,11.3,42.0,34.72,24.42
2018,1,3,14,0,0.0,39.0,2.6,11.3,39.0,32.23,22.29
2018,1,3,14,15,0.0,40.5,2.7,11.3,40.5,33.47,23.4
2018,1,3,14,30,0.0,42.0,2.8,11.3,42.0,34.7,24.5
2018,1,3,14,45,0.0,31.5,2.85,11.3,31.5,25.99,16.96
2018,1,3,15,0,0.0,21.0,2.9,11.3,21.0,17.3,9.41
2018,1,3,15,15,0.0,16.5,2.9,11.3,16.5,13.58,6.16
2018,1,3,15,30,0.0,12.0,2.9,11.3,12.0,9.86,2.9
2018,1,3,15,45,0.0,10.5,1.9,10.6,10.5,8.62,1.81
2018,1,3,16,0,0.0,9.0,0.9,9.9,9.0,7.39,0.69
2018,1,3,16,15,0.0,7.0,0.9,9.75,7.0,5.74,0.0
2018,1,3,16,30,0.0,5.0,0.9,9.6,5.0,4.1,0.0
2018,1,3,16,45,0.0,3.0,0.85,9.5,3.0,2.56,0.0
2018,1,3,17,0,0.0,1.0,0.8,9.4,1.0,0.85,0.0
2018,1,3,17,15,0.0,0.5,0.85,9.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,4,7,15,5.0,2.5,1.9,9.3,2.5,0.0,0.0
2018,1,4,7,30,10.0,5.0,2.1,9.8,5.0,4.27,0.0
2018,1,4,7,45,32.5,15.5,2.25,10.3,18.0,12.74,0.0
2018,1,4,8,0,55.0,26.0,2.4,10.8,31.0,21.12,11.35
2018,1,4,8,15,70.5,38.0,2.4,11.1,48.0,30.46,21.02
2018,1,4,8,30,86.0,50.0,2.4,11.4,65.0,46.13,30.97
2018,1,4,8,45,90.5,67.5,2.35,11.75,87.0,67.66,48.42
2018,1,4,9,0,95.0,85.0,2.3,12.1,109.0,90.34,67.83
2018,1,4,9,15,60.5,96.0,2.25,12.65,112.0,96.2,74.71
2018,1,4,9,30,26.0,107.0,2.2,13.2,115.0,100.03,79.33
2018,1,4,9,45,47.0,127.5,2.15,13.7,144.0,128.41,102.9
2018,1,4,10,0,68.0,148.0,2.1,14.2,173.0,159.84,128.98
2018,1,4,10,15,143.5,157.5,2.3,15.15,216.0,216.07,175.06
2018,1,4,10,30,219.0,167.0,2.5,16.1,259.0,282.86,229.49
2018,1,4,10,45,158.0,173.5,2.65,17.05,241.5,259.2,209.95
2018,1,4,11,0,97.0,180.0,2.8,18.0,224.0,227.68,183.62
2018,1,4,11,15,62.5,181.5,2.95,18.55,210.0,212.21,170.43
2018,1,4,11,30,28.0,183.0,3.1,19.1,196.0,193.71,154.46
2018,1,4,11,45,21.0,173.5,3.25,19.65,183.5,169.41,134.41
2018,1,4,12,0,14.0,164.0,3.4,20.2,171.0,155.89,123.06
2018,1,4,12,15,26.5,170.0,3.4,20.35,183.0,185.57,147.44
2018,1,4,12,30,39.0,176.0,3.4,20.5,195.0,205.07,163.48
2018,1,4,12,45,148.0,170.0,3.4,20.65,240.5,310.57,251.18
2018,1,4,13,0,257.0,164.0,3.4,20.8,286.0,422.53,341.62
2018,1,4,13,15,336.0,160.5,3.35,20.75,314.5,496.13,400.3
2018,1,4,13,30,415.0,157.0,3.3,20.7,343.0,591.67,474.3
2018,1,4,13,45,347.0,156.0,3.25,20.65,306.5,514.74,415.05
2018,1,4,14,0,279.0,155.0,3.2,20.6,270.0,456.72,369.72
2018,1,4,14,15,404.5,124.0,2.85,20.3,278.0,556.71,450.1
2018,1,4,14,30,530.0,93.0,2.5,20.0,286.0,642.03,514.45
2018,1,4,14,45,440.0,86.5,2.2,19.7,236.5,540.02,436.42
2018,1,4,15,0,350.0,80.0,1.9,19.4,187.0,448.33,365.75
2018,1,4,15,15,379.0,68.5,1.9,19.4,170.5,454.91,371.13
2018,1,4,15,30,408.0,57.0,1.9,19.4,154.0,468.89,380.86
2018,1,4,15,45,401.0,49.0,1.5,18.0,129.5,444.51,360.13
2018,1,4,16,0,394.0,41.0,1.1,16.6,105.0,419.07,336.79
2018,1,4,16,15,345.0,35.5,1.1,16.1,79.5,363.29,286.59
2018,1,4,16,30,296.0,30.0,1.1,15.6,54.0,303.88,202.54
2018,1,4,16,45,177.5,19.0,1.15,15.1,31.0,142.93,0.0
2018,1,4,17,0,59.0,8.0,1.2,14.6,8.0,46.88,0.0
2018,1,4,17,15,29.5,4.0,1.2,14.3,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,13.2,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,13.6,1.0,0.85,0.0
2018,1,5,7,45,0.0,3.5,1.35,13.95,3.5,2.87,0.0
2018,1,5,8,0,0.0,6.0,1.4,14.3,6.0,4.92,0.0
2018,1,5,8,15,0.0,9.0,1.5,14.65,9.0,7.39,0.75
2018,1,5,8,30,0.0,12.0,1.6,15.0,12.0,9.86,2.69
2018,1,5,8,45,42.5,44.5,1.7,15.35,55.0,43.14,29.19
2018,1,5,9,0,85.0,77.0,1.8,15.7,98.0,81.66,60.03
2018,1,5,9,15,71.5,81.0,1.75,15.8,100.5,88.54,66.96
2018,1,5,9,30,58.0,85.0,1.7,15.9,103.0,90.08,69.27
2018,1,5,9,45,29.0,90.5,1.65,16.05,99.5,88.47,68.91
2018,1,5,10,0,0.0,96.0,1.6,16.2,96.0,80.43,62.54
2018,1,5,10,15,0.0,108.0,1.6,16.35,108.0,91.03,71.3
2018,1,5,10,30,0.0,120.0,1.6,16.5,120.0,101.84,80.13
2018,1,5,10,45,0.0,108.0,1.6,16.65,108.0,91.12,71.06
2018,1,5,11,0,0.0,96.0,1.6,16.8,96.0,80.43,62.06
2018,1,5,11,15,0.0,75.5,1.65,16.9,75.5,62.65,47.16
2018,1,5,11,30,0.0,55.0,1.7,17.0,55.0,45.56,32.81
2018,1,5,11,45,2.0,78.5,1.75,17.1,79.5,66.63,50.49
2018,1,5,12,0,4.0,102.0,1.8,17.2,104.0,88.99,69.09
2018,1,5,12,15,4.0,108.5,1.85,17.2,110.5,95.2,74.19
2018,1,5,12,30,4.0,115.0,1.9,17.2,117.0,101.58,79.48
2018,1,5,12,45,2.0,81.5,2.0,17.15,82.5,69.38,52.73
2018,1,5,13,0,0.0,48.0,2.1,17.1,48.0,39.73,27.89
2018,1,5,13,15,0.0,66.0,2.05,17.0,66.0,54.72,40.54
2018,1,5,13,30,0.0,84.0,2.0,16.9,84.0,70.03,53.43
2018,1,5,13,45,0.0,77.5,2.0,16.75,77.5,64.31,48.72
2018,1,5,14,0,0.0,71.0,2.0,16.6,71.0,58.88,44.25
2018,1,5,14,15,1.0,77.0,1.85,16.35,77.5,65.17,49.71
2018,1,5,14,30,2.0,83.0,1.7,16.1,84.0,72.66,56.19
2018,1,5,14,45,1.5,78.5,1.5,15.85,79.0,68.59,52.83
2018,1,5,15,0,1.0,74.0,1.3,15.6,74.0,64.7,49.59
2018,1,5,15,15,0.5,60.0,1.3,15.6,60.0,50.71,37.68
2018,1,5,15,30,0.0,46.0,1.3,15.6,46.0,38.04,26.82
2018,1,5,15,45,0.0,36.5,1.2,14.95,36.5,30.15,20.02
2018,1,5,16,0,0.0,27.0,1.1,14.3,27.0,22.27,13.17
2018,1,5,16,15,0.0,19.5,1.2,14.05,19.5,16.06,7.62
2018,1,5,16,30,0.0,12.0,1.3,13.8,12.0,9.87,1.4
2018,1,5,16,45,0.0,7.0,1.45,13.6,7.0,5.97,0.0
2018,1,5,17,0,0.0,2.0,1.6,13.4,2.0,1.71,0.0
2018,1,5,17,15,0.0,1.0,1.8,13.25,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,6,7,15,17.0,4.0,1.2,8.4,4.0,0.0,0.0
2018,1,6,7,30,34.0,8.0,1.3,9.0,8.0,6.83,0.0
2018,1,6,7,45,146.5,21.0,1.4,9.6,33.0,16.38,0.0
2018,1,6,8,0,259.0,34.0,1.5,10.2,58.0,26.43,15.72
2018,1,6,8,15,420.5,37.5,1.55,10.6,100.0,30.65,21.26
2018,1,6,8,30,582.0,41.0,1.6,11.0,142.0,69.23,35.57
2018,1,6,8,45,651.0,44.0,1.7,11.4,184.0,118.28,66.86
2018,1,6,9,0,720.0,47.0,1.8,11.8,226.0,175.35,112.3
2018,1,6,9,15,750.0,50.5,1.85,12.25,263.0,231.36,162.37
2018,1,6,9,30,780.0,54.0,1.9,12.7,300.0,290.11,215.91
2018,1,6,9,45,795.5,57.5,1.9,13.1,332.0,346.21,267.27
2018,1,6,10,0,811.0,61.0,1.9,13.5,364.0,402.86,317.8
2018,1,6,10,15,828.0,63.0,2.0,13.9,392.0,458.89,366.57
2018,1,6,10,30,845.0,65.0,2.1,14.3,420.0,515.01,413.97
2018,1,6,10,45,857.0,66.0,2.2,14.65,441.5,563.71,454.49
2018,1,6,11,0,869.0,67.0,2.3,15.0,463.0,613.98,495.06
2018,1,6,11,15,876.5,67.0,2.3,15.25,477.5,658.91,530.29
2018,1,6,11,30,884.0,67.0,2.3,15.5,492.0,701.92,562.6
2018,1,6,11,45,890.0,67.0,2.3,15.75,500.0,741.71,590.68
2018,1,6,12,0,896.0,67.0,2.3,16.0,508.0,779.07,616.75
2018,1,6,12,15,895.5,67.5,2.25,16.15,508.0,809.23,637.33
2018,1,6,12,30,895.0,68.0,2.2,16.3,508.0,836.26,655.62
2018,1,6,12,45,889.5,68.5,2.1,16.4,500.0,855.8,668.25
2018,1,6,13,0,884.0,69.0,2.0,16.5,492.0,871.81,678.45
2018,1,6,13,15,876.5,68.5,1.9,16.45,477.0,881.21,684.43
2018,1,6,13,30,869.0,68.0,1.8,16.4,462.0,887.0,688.03
2018,1,6,13,45,857.5,66.5,1.7,16.4,440.0,884.23,685.63
2018,1,6,14,0,846.0,65.0,1.6,16.4,418.0,887.71,687.69
2018,1,6,14,15,829.0,63.0,1.6,16.2,389.5,872.18,678.24
2018,1,6,14,30,812.0,61.0,1.6,16.0,361.0,853.26,666.52
2018,1,6,14,45,712.0,69.0,1.55,15.85,314.0,768.65,607.11
2018,1,6,15,0,612.0,77.0,1.5,15.7,267.0,690.23,551.17
2018,1,6,15,15,620.5,66.0,1.5,15.7,237.5,675.78,540.98
2018,1,6,15,30,629.0,55.0,1.5,15.7,208.0,658.13,526.74
2018,1,6,15,45,602.5,48.5,1.15,14.35,173.5,614.48,491.4
2018,1,6,16,0,576.0,42.0,0.8,13.0,139.0,560.41,445.94
2018,1,6,16,15,471.0,36.0,0.85,12.6,100.5,464.05,366.41
2018,1,6,16,30,366.0,30.0,0.9,12.2,62.0,362.16,256.21
2018,1,6,16,45,216.5,19.5,0.9,11.75,35.5,204.89,0.0
2018,1,6,17,0,67.0,9.0,0.9,11.3,9.0,53.38,0.0
2018,1,6,17,15,33.5,4.5,0.9,11.15,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,1.65,6.6,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,1.6,6.7,5.0,4.27,0.0
2018,1,7,7,45,0.0,16.5,1.6,6.8,16.5,13.55,0.0
2018,1,7,8,0,0.0,28.0,1.6,6.9,28.0,22.77,13.02
2018,1,7,8,15,1.0,43.0,1.55,7.0,43.0,34.47,25.0
2018,1,7,8,30,2.0,58.0,1.5,7.1,58.0,46.86,34.92
2018,1,7,8,45,12.5,75.0,1.4,7.25,78.0,62.44,48.3
2018,1,7,9,0,23.0,92.0,1.3,7.4,98.0,80.85,64.02
2018,1,7,9,15,25.0,101.0,1.35,7.55,108.5,91.65,73.53
2018,1,7,9,30,27.0,110.0,1.4,7.7,119.0,102.63,83.16
2018,1,7,9,45,20.5,117.5,1.45,7.9,124.5,106.17,86.45
2018,1,7,10,0,14.0,125.0,1.5,8.1,130.0,111.58,91.18
2018,1,7,10,15,14.0,126.0,1.55,8.45,131.5,113.45,92.66
2018,1,7,10,30,14.0,127.0,1.6,8.8,133.0,115.25,94.05
2018,1,7,10,45,7.0,108.5,1.65,9.15,111.5,95.45,76.94
2018,1,7,11,0,0.0,90.0,1.7,9.5,90.0,75.1,59.3
2018,1,7,11,15,0.0,91.5,1.65,10.1,91.5,76.41,60.24
2018,1,7,11,30,0.0,93.0,1.6,10.7,93.0,77.73,61.17
2018,1,7,11,45,0.0,101.5,1.55,11.25,101.5,85.36,67.48
2018,1,7,12,0,0.0,110.0,1.5,11.8,110.0,93.19,73.9
2018,1,7,12,15,0.0,104.5,1.45,12.1,104.5,88.24,69.62
2018,1,7,12,30,0.0,99.0,1.4,12.4,99.0,83.3,65.39
2018,1,7,12,45,0.0,97.5,1.35,12.75,97.5,82.04,64.27
2018,1,7,13,0,0.0,96.0,1.3,13.1,96.0,80.79,63.17
2018,1,7,13,15,0.0,100.0,1.25,13.25,100.0,84.77,66.53
2018,1,7,13,30,0.0,104.0,1.2,13.4,104.0,88.97,70.09
2018,1,7,13,45,0.0,115.5,1.1,13.55,115.5,101.07,80.27
2018,1,7,14,0,0.0,127.0,1.0,13.7,127.0,114.36,91.41
2018,1,7,14,15,0.0,110.0,0.9,13.5,110.0,97.63,77.54
2018,1,7,14,30,0.0,93.0,0.8,13.3,93.0,80.98,63.67
2018,1,7,14,45,5.0,90.0,0.65,13.05,91.5,83.78,66.45
2018,1,7,15,0,10.0,87.0,0.5,12.8,90.0,86.9,69.41
2018,1,7,15,15,5.0,74.5,0.5,12.8,76.0,70.45,55.16
2018,1,7,15,30,0.0,62.0,0.5,12.8,62.0,54.08,40.9
2018,1,7,15,45,0.0,50.5,0.7,11.9,50.5,43.23,31.56
2018,1,7,16,0,0.0,39.0,0.9,11.0,39.0,32.26,21.96
2018,1,7,16,15,0.0,29.0,0.9,10.8,29.0,23.96,14.47
2018,1,7,16,30,0.0,19.0,0.9,10.6,19.0,15.67,6.22
2018,1,7,16,45,0.0,11.0,0.9,10.4,11.0,9.06,0.0
2018,1,7,17,0,0.0,3.0,0.9,10.2,3.0,2.56,0.0
2018,1,7,17,15,0.0,1.5,0.9,10.15,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,9.55,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,10.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,10.2,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.65,10.4,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.8,10.6,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,1.95,10.85,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.1,11.1,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,2.25,11.3,8.0,6.57,0.03
2018,1,8,9,0,0.0,9.0,2.4,11.5,9.0,7.39,0.77
2018,1,8,9,15,0.0,11.0,2.55,11.75,11.0,9.04,2.21
2018,1,8,9,30,0.0,13.0,2.7,12.0,13.0,10.7,3.65
2018,1,8,9,45,0.0,18.5,2.85,12.2,18.5,15.24,7.58
2018,1,8,10,0,0.0,24.0,3.0,12.4,24.0,19.79,11.49
2018,1,8,10,15,0.0,25.0,3.0,12.5,25.0,20.62,12.18
2018,1,8,10,30,0.0,26.0,3.0,12.6,26.0,21.46,12.87
2018,1,8,10,45,0.0,31.0,2.95,12.7,31.0,25.61,16.41
2018,1,8,11,0,0.0,36.0,2.9,12.8,36.0,29.76,19.94
2018,1,8,11,15,0.0,42.0,2.85,12.9,42.0,34.74,24.17
2018,1,8,11,30,0.0,48.0,2.8,13.0,48.0,39.73,28.4
2018,1,8,11,45,0.0,47.5,2.7,13.1,47.5,39.32,28.01
2018,1,8,12,0,0.0,47.0,2.6,13.2,47.0,38.91,27.64
2018,1,8,12,15,0.0,41.5,2.45,13.3,41.5,34.34,23.73
2018,1,8,12,30,0.0,36.0,2.3,13.4,36.0,29.77,19.83
2018,1,8,12,45,0.0,39.5,2.15,13.5,39.5,32.68,22.32
2018,1,8,13,0,0.0,43.0,2.0,13.6,43.0,35.58,24.8
2018,1,8,13,15,0.0,40.0,1.8,13.65,40.0,33.08,22.69
2018,1,8,13,30,0.0,37.0,1.6,13.7,37.0,30.59,20.58
2018,1,8,13,45,0.0,29.0,1.4,13.7,29.0,23.95,14.93
2018,1,8,14,0,0.0,21.0,1.2,13.7,21.0,17.32,9.27
2018,1,8,14,15,0.0,24.0,1.15,13.6,24.0,19.8,11.43
2018,1,8,14,30,0.0,27.0,1.1,13.5,27.0,22.27,13.6
2018,1,8,14,45,0.0,26.0,1.0,13.35,26.0,21.44,12.91
2018,1,8,15,0,0.0,25.0,0.9,13.2,25.0,20.6,12.21
2018,1,8,15,15,0.0,17.5,0.9,13.2,17.5,14.4,6.84
2018,1,8,15,30,0.0,10.0,0.9,13.2,10.0,8.22,1.46
2018,1,8,15,45,1.5,23.5,0.95,12.8,24.0,20.62,12.19
2018,1,8,16,0,3.0,37.0,1.0,12.4,38.0,33.05,22.66
2018,1,8,16,15,1.5,27.5,1.0,12.3,28.0,23.89,14.4
2018,1,8,16,30,0.0,18.0,1.0,12.2,18.0,14.84,5.72
2018,1,8,16,45,0.0,10.0,1.0,12.1,10.0,8.23,0.0
2018,1,8,17,0,0.0,2.0,1.0,12.0,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,1.0,12.0,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,0.9,12.05,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,1.0,12.4,3.0,2.56,0.0
2018,1,9,7,45,0.0,9.0,1.1,12.8,9.0,7.4,0.0
2018,1,9,8,0,0.0,15.0,1.2,13.2,15.0,12.35,4.31
2018,1,9,8,15,0.0,21.5,1.25,13.5,21.5,17.72,9.79
2018,1,9,8,30,0.0,28.0,1.3,13.8,28.0,23.09,13.98
2018,1,9,8,45,0.0,40.5,1.35,14.1,40.5,33.47,23.0
2018,1,9,9,0,0.0,53.0,1.4,14.4,53.0,43.88,31.99
2018,1,9,9,15,0.5,72.5,1.3,14.55,72.5,60.2,45.92
2018,1,9,9,30,1.0,92.0,1.2,14.7,92.0,76.94,60.07
2018,1,9,9,45,23.5,119.0,1.1,14.85,127.5,111.71,88.77
2018,1,9,10,0,46.0,146.0,1.0,15.0,163.0,147.99,118.59
2018,1,9,10,15,74.5,163.5,0.8,15.0,194.0,181.43,145.91
2018,1,9,10,30,103.0,181.0,0.6,15.0,225.0,218.42,175.83
2018,1,9,10,45,110.0,191.5,0.45,15.0,240.5,248.95,200.01
2018,1,9,11,0,117.0,202.0,0.3,15.0,256.0,272.01,217.83
2018,1,9,11,15,84.5,197.0,0.4,15.0,236.5,241.77,193.93
2018,1,9,11,30,52.0,192.0,0.5,15.0,217.0,218.92,175.65
2018,1,9,11,45,36.5,183.0,0.65,15.0,200.5,201.37,161.69
2018,1,9,12,0,21.0,174.0,0.8,15.0,184.0,170.62,136.72
2018,1,9,12,15,10.5,138.5,0.95,15.0,143.5,128.55,102.3
2018,1,9,12,30,0.0,103.0,1.1,15.0,103.0,86.92,67.63
2018,1,9,12,45,0.0,91.5,1.25,15.0,91.5,76.49,59.03
2018,1,9,13,0,0.0,80.0,1.4,15.0,80.0,66.42,50.64
2018,1,9,13,15,0.0,73.0,1.45,14.95,73.0,60.56,45.77
2018,1,9,13,30,0.0,66.0,1.5,14.9,66.0,54.72,40.9
2018,1,9,13,45,23.0,78.0,1.55,14.85,88.0,92.09,73.55
2018,1,9,14,0,46.0,90.0,1.6,14.8,110.0,126.59,103.51
2018,1,9,14,15,23.0,72.5,1.5,14.7,82.5,87.52,69.86
2018,1,9,14,30,0.0,55.0,1.4,14.6,55.0,45.52,33.34
2018,1,9,14,45,0.0,41.5,1.3,14.5,41.5,34.29,23.83
2018,1,9,15,0,0.0,28.0,1.2,14.4,28.0,23.09,14.25
2018,1,9,15,15,21.0,26.0,1.2,14.4,31.5,46.46,35.31
2018,1,9,15,30,42.0,24.0,1.2,14.4,35.0,70.96,56.96
2018,1,9,15,45,73.0,25.5,0.95,13.85,40.0,100.15,82.53
2018,1,9,16,0,104.0,27.0,0.7,13.3,45.0,145.91,120.53
2018,1,9,16,15,56.0,17.5,0.7,13.05,27.0,74.68,58.4
2018,1,9,16,30,8.0,8.0,0.7,12.8,9.0,14.97,6.23
2018,1,9,16,45,8.0,5.5,0.7,12.55,6.0,11.66,0.0
2018,1,9,17,0,8.0,3.0,0.7,12.3,3.0,8.05,0.0
2018,1,9,17,15,4.0,1.5,0.75,12.1,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,10,7,15,0.5,3.0,1.85,9.05,3.0,0.0,0.0
2018,1,10,7,30,1.0,6.0,1.9,9.4,6.0,5.12,0.0
2018,1,10,7,45,21.0,20.5,1.9,9.75,22.5,16.48,0.0
2018,1,10,8,0,41.0,35.0,1.9,10.1,39.0,27.37,16.69
2018,1,10,8,15,67.0,51.0,1.95,10.35,61.0,39.28,28.88
2018,1,10,8,30,93.0,67.0,2.0,10.6,83.0,57.67,41.06
2018,1,10,8,45,122.0,83.0,2.1,10.85,110.0,81.88,59.46
2018,1,10,9,0,151.0,99.0,2.2,11.1,137.0,109.97,82.28
2018,1,10,9,15,152.5,113.5,2.25,11.25,157.0,134.2,103.83
2018,1,10,9,30,154.0,128.0,2.3,11.4,177.0,158.78,125.85
2018,1,10,9,45,156.0,143.0,2.3,11.55,197.5,184.32,148.49
2018,1,10,10,0,158.0,158.0,2.3,11.7,218.0,210.29,171.15
2018,1,10,10,15,191.5,168.0,2.35,11.8,246.0,246.27,201.69
2018,1,10,10,30,225.0,178.0,2.4,11.9,274.0,294.34,241.94
2018,1,10,10,45,194.0,187.5,2.4,12.0,273.0,291.64,240.2
2018,1,10,11,0,163.0,197.0,2.4,12.1,272.0,294.41,242.58
2018,1,10,11,15,106.5,190.0,2.4,12.15,239.5,260.07,214.06
2018,1,10,11,30,50.0,183.0,2.4,12.2,207.0,207.69,170.17
2018,1,10,11,45,30.5,160.5,2.4,12.25,175.5,172.89,141.12
2018,1,10,12,0,11.0,138.0,2.4,12.3,144.0,127.7,102.98
2018,1,10,12,15,5.5,113.0,2.35,12.35,116.0,100.39,79.96
2018,1,10,12,30,0.0,88.0,2.3,12.4,88.0,73.26,56.89
2018,1,10,12,45,0.0,86.0,2.3,12.45,86.0,71.5,55.43
2018,1,10,13,0,0.0,84.0,2.3,12.5,84.0,69.77,53.99
2018,1,10,13,15,10.5,103.5,2.2,12.6,108.5,97.34,77.81
2018,1,10,13,30,21.0,123.0,2.1,12.7,133.0,137.19,111.75
2018,1,10,13,45,48.5,137.0,2.05,12.75,158.0,180.27,148.82
2018,1,10,14,0,76.0,151.0,2.0,12.8,183.0,225.64,187.4
2018,1,10,14,15,276.0,111.0,1.9,12.85,217.5,422.16,352.91
2018,1,10,14,30,476.0,71.0,1.8,12.9,252.0,565.71,466.88
2018,1,10,14,45,409.0,64.0,1.7,12.9,209.5,493.43,409.32
2018,1,10,15,0,342.0,57.0,1.6,12.9,167.0,420.38,351.63
2018,1,10,15,15,295.5,50.0,1.6,12.9,136.5,365.61,307.71
2018,1,10,15,30,249.0,43.0,1.6,12.9,106.0,298.34,252.14
2018,1,10,15,45,284.5,42.0,1.2,12.5,102.0,337.33,282.91
2018,1,10,16,0,320.0,41.0,0.8,12.1,98.0,360.93,298.08
2018,1,10,16,15,193.5,28.0,0.8,11.9,60.0,222.08,181.62
2018,1,10,16,30,67.0,15.0,0.8,11.7,22.0,97.19,72.12
2018,1,10,16,45,33.5,8.5,0.8,11.5,12.0,41.01,0.0
2018,1,10,17,0,0.0,2.0,0.8,11.3,2.0,1.71,0.0
2018,1,10,17,15,0.0,1.0,0.8,11.25,1.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.5,11.3,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.6,11.5,5.0,4.27,0.0
2018,1,11,7,45,15.0,17.0,0.7,11.7,18.5,14.03,0.0
2018,1,11,8,0,30.0,29.0,0.8,11.9,32.0,23.24,13.31
2018,1,11,8,15,55.5,43.0,0.95,12.2,51.5,33.94,24.06
2018,1,11,8,30,81.0,57.0,1.1,12.5,71.0,49.76,34.49
2018,1,11,8,45,130.0,77.5,1.25,12.85,107.0,78.29,55.64
2018,1,11,9,0,179.0,98.0,1.4,13.2,143.0,115.53,85.0
2018,1,11,9,15,164.5,110.0,1.45,13.55,156.5,133.68,101.88
2018,1,11,9,30,150.0,122.0,1.5,13.9,170.0,152.01,118.92
2018,1,11,9,45,87.5,134.0,1.6,14.2,162.5,147.2,117.31
2018,1,11,10,0,25.0,146.0,1.7,14.5,155.0,134.39,107.82
2018,1,11,10,15,17.0,144.0,1.6,14.9,150.5,130.73,104.69
2018,1,11,10,30,9.0,142.0,1.5,15.3,146.0,126.03,100.55
2018,1,11,10,45,23.5,159.5,1.45,15.65,170.5,151.06,121.14
2018,1,11,11,0,38.0,177.0,1.4,16.0,195.0,187.0,150.41
2018,1,11,11,15,105.5,195.5,1.3,16.3,247.0,264.94,213.9
2018,1,11,11,30,173.0,214.0,1.2,16.6,299.0,338.94,272.74
2018,1,11,11,45,183.5,218.0,1.05,16.9,309.0,360.84,289.0
2018,1,11,12,0,194.0,222.0,0.9,17.2,319.0,383.18,305.6
2018,1,11,12,15,149.0,221.0,0.95,17.35,295.5,355.56,283.49
2018,1,11,12,30,104.0,220.0,1.0,17.5,272.0,308.28,246.24
2018,1,11,12,45,151.0,212.0,1.05,17.65,286.5,361.54,289.35
2018,1,11,13,0,198.0,204.0,1.1,17.8,301.0,399.82,320.13
2018,1,11,13,15,337.0,178.0,1.2,17.75,337.5,518.09,413.84
2018,1,11,13,30,476.0,152.0,1.3,17.7,374.0,641.68,508.13
2018,1,11,13,45,529.5,134.0,1.4,17.65,370.5,676.52,534.47
2018,1,11,14,0,583.0,116.0,1.5,17.6,367.0,718.69,566.29
2018,1,11,14,15,643.0,96.5,1.45,17.4,356.5,753.9,591.82
2018,1,11,14,30,703.0,77.0,1.4,17.2,346.0,784.1,613.61
2018,1,11,14,45,717.5,68.5,1.35,17.0,322.0,777.37,609.08
2018,1,11,15,0,732.0,60.0,1.3,16.8,298.0,773.39,606.64
2018,1,11,15,15,697.0,56.5,1.3,16.8,261.0,728.36,574.44
2018,1,11,15,30,662.0,53.0,1.3,16.8,224.0,681.52,540.13
2018,1,11,15,45,535.5,51.5,1.0,15.75,174.5,565.92,452.6
