Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,0,849.0,69.0,0.5,6.0,441.0,214.93,140.79
2018,3,4,9,15,869.0,71.5,0.55,6.3,485.0,282.73,201.04
2018,3,4,9,30,889.0,74.0,0.6,6.6,529.0,348.49,260.54
2018,3,4,9,45,902.5,76.5,0.65,6.9,567.5,413.05,318.34
2018,3,4,10,0,916.0,79.0,0.7,7.2,606.0,477.78,374.51
2018,3,4,10,15,929.0,79.5,0.8,8.05,639.0,540.25,426.58
2018,3,4,10,30,942.0,80.0,0.9,8.9,672.0,602.17,476.27
2018,3,4,10,45,953.5,79.0,0.95,9.75,698.0,660.86,521.3
2018,3,4,11,0,965.0,78.0,1.0,10.6,724.0,718.2,563.71
2018,3,4,11,15,970.0,78.0,1.05,11.05,741.5,770.36,601.42
2018,3,4,11,30,975.0,78.0,1.1,11.5,759.0,820.03,634.64
2018,3,4,11,45,977.5,79.0,1.15,11.95,769.0,866.09,664.98
2018,3,4,12,0,980.0,80.0,1.2,12.4,779.0,909.05,692.95
2018,3,4,12,15,978.5,80.5,1.25,12.55,779.5,944.72,716.64
2018,3,4,12,30,977.0,81.0,1.3,12.7,780.0,976.67,737.9
2018,3,4,12,45,971.5,83.0,1.3,12.9,772.5,1002.8,754.36
2018,3,4,13,0,966.0,85.0,1.3,13.1,765.0,1024.85,768.25
2018,3,4,13,15,962.0,84.0,1.35,13.1,749.5,1040.71,779.75
2018,3,4,13,30,958.0,83.0,1.4,13.1,734.0,1052.39,788.78
2018,3,4,13,45,951.5,82.0,1.45,13.15,711.0,1057.39,793.54
2018,3,4,14,0,945.0,81.0,1.5,13.2,688.0,1058.16,795.81
2018,3,4,14,15,935.0,79.5,1.55,13.15,657.5,1050.62,793.15
2018,3,4,14,30,925.0,78.0,1.6,13.1,627.0,1038.98,788.01
2018,3,4,14,45,911.5,76.5,1.6,13.0,590.0,1019.91,777.38
2018,3,4,15,0,898.0,75.0,1.6,12.9,553.0,997.13,764.39
2018,3,4,15,15,879.0,73.0,1.6,12.9,510.5,964.84,744.65
2018,3,4,15,30,860.0,71.0,1.6,12.9,468.0,940.05,729.95
2018,3,4,15,45,834.0,68.0,1.6,12.45,420.5,893.61,701.01
2018,3,4,16,0,808.0,65.0,1.6,12.0,373.0,844.97,669.88
2018,3,4,16,15,770.0,61.5,1.45,11.2,323.0,783.31,627.26
2018,3,4,16,30,732.0,58.0,1.3,10.4,273.0,720.94,582.54
2018,3,4,16,45,674.0,53.0,1.15,9.6,222.5,640.33,521.88
2018,3,4,17,0,616.0,48.0,1.0,8.8,172.0,569.03,465.23
2018,3,4,17,15,515.0,41.5,1.05,8.3,125.0,461.46,377.51
2018,3,4,17,30,414.0,35.0,1.1,7.8,78.0,360.61,282.48
2018,3,4,17,45,253.0,23.0,1.15,7.25,45.0,208.87,0.0
2018,3,4,18,0,92.0,11.0,1.2,6.7,12.0,61.76,0.0
2018,3,4,18,15,46.0,5.5,1.2,6.55,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,29.0,4.0,1.85,0.8,3.0,0.0,0.0
2018,3,5,6,30,58.0,8.0,2.1,1.6,6.0,0.0,0.0
2018,3,5,6,45,197.0,19.5,2.4,2.35,31.5,16.64,0.0
2018,3,5,7,0,336.0,31.0,2.7,3.1,57.0,26.32,13.3
2018,3,5,7,15,455.5,38.5,2.75,3.7,102.0,31.84,22.8
2018,3,5,7,30,575.0,46.0,2.8,4.3,147.0,37.57,28.71
2018,3,5,7,45,644.0,51.5,2.9,4.9,198.5,45.17,36.0
2018,3,5,8,0,713.0,57.0,3.0,5.5,250.0,49.45,40.03
2018,3,5,8,15,756.5,60.5,3.0,6.2,301.5,51.89,42.2
2018,3,5,8,30,800.0,64.0,3.0,6.9,353.0,91.7,51.83
2018,3,5,8,45,830.5,66.5,3.05,7.65,402.0,153.22,90.06
2018,3,5,9,0,861.0,69.0,3.1,8.4,451.0,218.28,143.36
2018,3,5,9,15,882.5,71.0,3.05,8.95,495.5,286.91,205.07
2018,3,5,9,30,904.0,73.0,3.0,9.5,540.0,353.58,266.21
2018,3,5,9,45,919.0,74.0,3.0,10.1,578.5,418.29,325.09
2018,3,5,10,0,934.0,75.0,3.0,10.7,617.0,483.24,382.42
2018,3,5,10,15,944.5,76.0,3.0,11.2,649.5,545.93,436.14
2018,3,5,10,30,955.0,77.0,3.0,11.7,682.0,607.78,487.21
2018,3,5,10,45,963.0,78.0,2.95,12.2,708.0,666.99,534.24
2018,3,5,11,0,971.0,79.0,2.9,12.7,734.0,724.53,578.33
2018,3,5,11,15,976.0,79.0,2.85,13.1,751.5,776.99,616.98
2018,3,5,11,30,981.0,79.0,2.8,13.5,769.0,826.95,650.93
2018,3,5,11,45,984.5,78.5,2.75,13.85,778.5,872.44,681.31
2018,3,5,12,0,988.0,78.0,2.7,14.2,788.0,914.84,709.13
2018,3,5,12,15,988.5,78.5,2.7,14.4,789.5,952.46,734.18
2018,3,5,12,30,989.0,79.0,2.7,14.6,791.0,986.45,756.66
2018,3,5,12,45,988.5,78.0,2.65,14.8,784.0,1014.02,774.23
2018,3,5,13,0,988.0,77.0,2.6,15.0,777.0,1037.58,789.12
2018,3,5,13,15,984.0,76.5,2.6,15.05,761.5,1054.26,800.47
2018,3,5,13,30,980.0,76.0,2.6,15.1,746.0,1066.68,809.19
2018,3,5,13,45,973.5,75.5,2.6,15.15,723.0,1072.33,813.61
2018,3,5,14,0,967.0,75.0,2.6,15.2,700.0,1073.68,815.41
2018,3,5,14,15,958.0,73.0,2.55,15.1,669.0,1066.36,811.53
2018,3,5,14,30,949.0,71.0,2.5,15.0,638.0,1054.83,805.07
2018,3,5,14,45,922.0,73.5,2.5,14.95,597.0,1027.14,788.27
2018,3,5,15,0,895.0,76.0,2.5,14.9,556.0,996.03,769.24
2018,3,5,15,15,860.0,77.0,2.5,14.9,509.0,963.05,748.67
2018,3,5,15,30,825.0,78.0,2.5,14.9,462.0,916.28,718.18
2018,3,5,15,45,788.0,75.5,2.15,14.35,412.5,860.88,679.35
2018,3,5,16,0,751.0,73.0,1.8,13.8,363.0,803.89,638.57
2018,3,5,16,15,744.0,64.5,1.6,12.85,319.5,764.57,611.95
2018,3,5,16,30,737.0,56.0,1.4,11.9,276.0,722.69,581.97
2018,3,5,16,45,657.5,53.0,1.25,10.95,222.0,627.16,510.53
2018,3,5,17,0,578.0,50.0,1.1,10.0,168.0,542.61,444.36
2018,3,5,17,15,508.0,42.0,1.15,9.45,124.5,456.87,373.8
2018,3,5,17,30,438.0,34.0,1.2,8.9,81.0,375.96,296.03
2018,3,5,17,45,273.0,23.0,1.25,8.4,47.0,223.32,34.14
2018,3,5,18,0,108.0,12.0,1.3,7.9,13.0,71.67,0.0
2018,3,5,18,15,54.0,6.0,1.3,7.8,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.7,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,6.3,5.0,0.0,0.0
2018,3,6,6,45,89.5,17.5,1.05,6.85,23.0,14.94,0.0
2018,3,6,7,0,148.0,29.0,1.0,7.4,41.0,22.38,11.31
2018,3,6,7,15,198.0,42.5,1.2,8.05,71.0,32.39,23.02
2018,3,6,7,30,248.0,56.0,1.4,8.7,101.0,42.12,32.36
2018,3,6,7,45,213.0,77.0,1.6,9.3,124.0,57.99,46.97
2018,3,6,8,0,178.0,98.0,1.8,9.9,147.0,71.88,59.57
2018,3,6,8,15,248.0,116.0,1.9,10.5,198.5,84.21,70.51
2018,3,6,8,30,318.0,134.0,2.0,11.1,250.0,114.54,83.74
2018,3,6,8,45,281.5,158.5,2.05,11.65,271.5,153.3,112.6
2018,3,6,9,0,245.0,183.0,2.1,12.2,293.0,187.99,142.5
2018,3,6,9,15,395.5,171.5,2.1,12.75,369.0,239.37,180.3
2018,3,6,9,30,546.0,160.0,2.1,13.3,445.0,308.34,234.77
2018,3,6,9,45,719.5,122.0,2.1,13.8,526.0,383.81,295.64
2018,3,6,10,0,893.0,84.0,2.1,14.3,607.0,474.92,369.4
2018,3,6,10,15,918.5,81.0,2.05,14.75,644.0,539.13,422.41
2018,3,6,10,30,944.0,78.0,2.0,15.2,681.0,604.05,474.16
2018,3,6,10,45,950.5,79.0,1.95,15.65,705.5,661.78,518.6
2018,3,6,11,0,957.0,80.0,1.9,16.1,730.0,717.7,560.08
2018,3,6,11,15,960.5,80.5,1.8,16.5,746.5,768.95,596.0
2018,3,6,11,30,964.0,81.0,1.7,16.9,763.0,817.61,627.16
2018,3,6,11,45,966.5,81.0,1.6,17.3,772.5,862.14,654.78
2018,3,6,12,0,969.0,81.0,1.5,17.7,782.0,903.57,679.74
2018,3,6,12,15,969.0,81.5,1.35,18.0,783.0,940.1,700.46
2018,3,6,12,30,969.0,82.0,1.2,18.3,784.0,973.04,718.28
2018,3,6,12,45,967.0,82.0,1.1,18.65,777.0,999.82,732.48
2018,3,6,13,0,965.0,82.0,1.0,19.0,770.0,1022.65,744.0
2018,3,6,13,15,960.5,81.5,0.9,19.1,754.5,1038.42,751.69
2018,3,6,13,30,956.0,81.0,0.8,19.2,739.0,1050.02,756.82
2018,3,6,13,45,882.5,103.0,0.7,19.35,695.5,1015.27,733.09
2018,3,6,14,0,809.0,125.0,0.6,19.5,652.0,987.51,714.54
2018,3,6,14,15,717.5,144.0,0.6,19.5,595.5,929.64,679.4
2018,3,6,14,30,626.0,163.0,0.6,19.5,539.0,860.22,636.53
2018,3,6,14,45,694.0,131.0,0.6,19.5,525.0,889.52,658.08
2018,3,6,15,0,762.0,99.0,0.6,19.5,511.0,905.36,669.46
2018,3,6,15,15,794.0,83.0,0.6,19.5,483.0,906.93,671.89
2018,3,6,15,30,826.0,67.0,0.6,19.5,455.0,892.21,663.98
2018,3,6,15,45,778.0,69.0,0.65,19.15,405.0,843.2,635.25
2018,3,6,16,0,730.0,71.0,0.7,18.8,355.0,782.48,597.96
2018,3,6,16,15,670.0,68.0,0.75,17.9,302.0,709.74,551.87
2018,3,6,16,30,610.0,65.0,0.8,17.0,249.0,633.45,500.74
2018,3,6,16,45,579.5,57.0,0.9,16.1,206.0,575.96,460.99
2018,3,6,17,0,549.0,49.0,1.0,15.2,163.0,518.93,418.22
2018,3,6,17,15,432.0,43.0,1.05,14.4,117.5,403.37,326.04
2018,3,6,17,30,315.0,37.0,1.1,13.6,72.0,296.03,231.48
2018,3,6,17,45,194.0,24.0,1.2,12.8,42.0,178.35,50.28
2018,3,6,18,0,73.0,11.0,1.3,12.0,12.0,50.87,0.0
2018,3,6,18,15,36.5,5.5,1.3,11.65,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,0.65,10.6,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,0.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,0.7,10.4,7.0,5.97,0.0
2018,3,7,7,0,0.0,12.0,0.7,10.3,12.0,9.87,2.1
2018,3,7,7,15,0.0,19.0,0.7,10.7,19.0,15.64,8.16
2018,3,7,7,30,0.0,26.0,0.7,11.1,26.0,21.43,13.63
2018,3,7,7,45,0.0,38.0,0.65,11.5,38.0,31.38,22.78
2018,3,7,8,0,0.0,50.0,0.6,11.9,50.0,41.36,31.84
2018,3,7,8,15,0.0,50.5,0.65,12.35,50.5,41.77,32.14
2018,3,7,8,30,0.0,51.0,0.7,12.8,51.0,42.19,30.82
2018,3,7,8,45,0.0,57.0,0.8,13.3,57.0,47.2,34.94
2018,3,7,9,0,0.0,63.0,0.9,13.8,63.0,52.21,39.02
2018,3,7,9,15,6.5,95.0,1.1,14.7,98.5,80.31,62.13
2018,3,7,9,30,13.0,127.0,1.3,15.6,134.0,108.86,85.25
2018,3,7,9,45,101.0,190.5,1.5,16.45,250.0,199.04,156.75
2018,3,7,10,0,189.0,254.0,1.7,17.3,366.0,299.43,235.2
2018,3,7,10,15,222.5,271.5,1.85,18.0,410.0,346.58,271.75
2018,3,7,10,30,256.0,289.0,2.0,18.7,454.0,404.34,316.14
2018,3,7,10,45,351.5,274.0,2.2,19.4,509.5,469.03,366.07
2018,3,7,11,0,447.0,259.0,2.4,20.1,565.0,551.78,428.74
2018,3,7,11,15,652.0,190.0,2.5,20.4,648.5,666.43,515.86
2018,3,7,11,30,857.0,121.0,2.6,20.7,732.0,785.22,603.55
2018,3,7,11,45,867.5,118.0,2.65,21.0,743.0,830.21,633.24
2018,3,7,12,0,878.0,115.0,2.7,21.3,754.0,864.41,655.85
2018,3,7,12,15,878.0,115.0,2.75,21.4,754.5,897.78,678.42
2018,3,7,12,30,878.0,115.0,2.8,21.5,755.0,927.87,698.73
2018,3,7,12,45,918.0,97.5,2.85,21.65,761.5,972.75,728.89
2018,3,7,13,0,958.0,80.0,2.9,21.8,768.0,1014.71,756.81
2018,3,7,13,15,955.0,78.5,2.9,21.8,752.5,1030.53,767.41
2018,3,7,13,30,952.0,77.0,2.9,21.8,737.0,1042.19,775.67
2018,3,7,13,45,947.0,76.0,2.9,21.8,714.5,1048.3,780.47
2018,3,7,14,0,942.0,75.0,2.9,21.8,692.0,1050.22,782.75
2018,3,7,14,15,933.0,73.5,2.9,21.6,662.0,1043.32,780.02
2018,3,7,14,30,924.0,72.0,2.9,21.4,632.0,1032.33,774.82
2018,3,7,14,45,911.5,71.0,2.9,21.2,595.5,1014.54,765.22
2018,3,7,15,0,899.0,70.0,2.9,21.0,559.0,993.05,753.22
2018,3,7,15,15,881.5,67.5,2.9,21.0,516.5,961.15,733.56
2018,3,7,15,30,864.0,65.0,2.9,21.0,474.0,926.13,711.63
2018,3,7,15,45,839.0,62.5,2.65,19.85,427.0,881.29,683.63
2018,3,7,16,0,814.0,60.0,2.4,18.7,380.0,844.05,660.32
2018,3,7,16,15,705.5,67.5,2.3,17.65,318.5,734.8,584.8
2018,3,7,16,30,597.0,75.0,2.2,16.6,257.0,635.59,513.91
2018,3,7,16,45,408.5,75.5,2.05,15.55,190.0,455.19,375.71
2018,3,7,17,0,220.0,76.0,1.9,14.5,123.0,282.09,233.96
2018,3,7,17,15,163.5,59.0,2.0,13.85,88.5,213.11,174.89
2018,3,7,17,30,107.0,42.0,2.1,13.2,54.0,149.09,116.79
2018,3,7,17,45,65.0,25.5,2.2,12.5,31.5,90.6,32.91
2018,3,7,18,0,23.0,9.0,2.3,11.8,9.0,20.74,0.0
2018,3,7,18,15,11.5,4.5,2.25,11.7,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,10.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,11.4,1.0,0.85,0.0
2018,3,8,6,45,0.0,4.0,1.15,11.85,4.0,3.28,0.0
2018,3,8,7,0,0.0,7.0,1.2,12.3,7.0,5.74,0.0
2018,3,8,7,15,0.0,10.0,1.25,12.6,10.0,8.21,1.56
2018,3,8,7,30,0.0,13.0,1.3,12.9,13.0,10.68,3.91
2018,3,8,7,45,9.5,43.0,1.3,13.25,45.5,35.61,26.37
2018,3,8,8,0,19.0,73.0,1.3,13.6,78.0,58.49,46.86
2018,3,8,8,15,13.0,78.5,1.35,14.0,82.5,64.23,51.87
2018,3,8,8,30,7.0,84.0,1.4,14.4,87.0,69.34,53.42
2018,3,8,8,45,3.5,95.0,1.45,14.8,96.5,78.4,60.88
2018,3,8,9,0,0.0,106.0,1.5,15.2,106.0,87.09,68.02
2018,3,8,9,15,0.0,88.0,1.55,15.5,88.0,73.04,56.02
2018,3,8,9,30,0.0,70.0,1.6,15.8,70.0,58.09,43.33
2018,3,8,9,45,28.0,128.0,1.65,16.1,144.5,117.8,92.2
2018,3,8,10,0,56.0,186.0,1.7,16.4,219.0,180.99,143.14
2018,3,8,10,15,66.0,232.5,1.75,16.7,273.5,230.38,182.34
2018,3,8,10,30,76.0,279.0,1.8,17.0,328.0,282.48,223.03
2018,3,8,10,45,115.0,298.5,1.8,17.3,376.0,338.89,266.77
2018,3,8,11,0,154.0,318.0,1.8,17.6,424.0,393.25,308.4
2018,3,8,11,15,244.0,317.0,1.8,17.95,490.0,479.69,374.37
2018,3,8,11,30,334.0,316.0,1.8,18.3,556.0,564.19,437.44
2018,3,8,11,45,386.0,303.5,1.85,18.6,584.0,613.66,473.95
2018,3,8,12,0,438.0,291.0,1.9,18.9,612.0,679.74,521.84
2018,3,8,12,15,593.0,228.5,1.95,19.1,663.5,780.23,595.99
2018,3,8,12,30,748.0,166.0,2.0,19.3,715.0,881.69,667.05
2018,3,8,12,45,842.0,128.0,2.1,19.5,740.5,947.05,710.71
2018,3,8,13,0,936.0,90.0,2.2,19.7,766.0,1006.23,750.19
2018,3,8,13,15,933.0,89.5,2.2,19.7,751.5,1022.94,761.05
2018,3,8,13,30,930.0,89.0,2.2,19.7,737.0,1035.62,769.88
2018,3,8,13,45,924.0,87.5,2.25,19.7,714.0,1040.05,774.13
2018,3,8,14,0,918.0,86.0,2.3,19.7,691.0,1040.35,775.94
2018,3,8,14,15,831.0,108.0,2.25,19.5,637.5,995.45,747.46
2018,3,8,14,30,744.0,130.0,2.2,19.3,584.0,941.49,713.09
2018,3,8,14,45,655.0,147.5,2.15,19.1,529.5,870.5,666.62
2018,3,8,15,0,566.0,165.0,2.1,18.9,475.0,787.54,610.88
2018,3,8,15,15,592.5,144.0,2.1,18.9,446.5,791.21,615.8
2018,3,8,15,30,619.0,123.0,2.1,18.9,418.0,782.21,610.97
2018,3,8,15,45,702.0,95.5,1.9,18.3,399.0,812.77,634.09
2018,3,8,16,0,785.0,68.0,1.7,17.7,380.0,828.72,646.04
2018,3,8,16,15,721.0,68.5,1.6,16.95,326.0,749.67,591.57
2018,3,8,16,30,657.0,69.0,1.5,16.2,272.0,678.2,541.51
2018,3,8,16,45,551.5,66.5,1.35,15.45,216.0,565.55,457.66
2018,3,8,17,0,446.0,64.0,1.2,14.7,160.0,458.02,374.09
2018,3,8,17,15,330.5,52.0,1.25,14.15,112.5,337.25,275.38
2018,3,8,17,30,215.0,40.0,1.3,13.6,65.0,231.94,183.66
2018,3,8,17,45,168.5,28.0,1.35,13.0,41.5,171.06,80.98
2018,3,8,18,0,122.0,16.0,1.4,12.4,18.0,82.84,0.0
2018,3,8,18,15,61.0,8.0,1.4,12.1,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,9,6,15,30.0,4.5,1.25,8.65,4.5,0.0,0.0
2018,3,9,6,30,60.0,9.0,1.4,9.1,9.0,7.68,0.0
2018,3,9,6,45,211.0,21.5,1.55,9.55,39.5,18.22,0.0
2018,3,9,7,0,362.0,34.0,1.7,10.0,70.0,28.43,17.86
2018,3,9,7,15,389.0,43.5,1.95,10.5,102.5,35.34,25.63
2018,3,9,7,30,416.0,53.0,2.2,11.0,135.0,42.02,32.09
2018,3,9,7,45,260.5,78.5,2.4,11.5,135.0,57.5,46.21
2018,3,9,8,0,105.0,104.0,2.6,12.0,135.0,77.74,64.35
2018,3,9,8,15,133.5,119.5,2.65,12.55,166.0,88.68,73.91
2018,3,9,8,30,162.0,135.0,2.7,13.1,197.0,110.49,83.83
2018,3,9,8,45,161.5,152.5,2.75,13.65,221.0,137.37,103.67
2018,3,9,9,0,161.0,170.0,2.8,14.2,245.0,164.49,125.82
2018,3,9,9,15,159.5,200.5,2.7,14.8,280.5,201.18,156.43
2018,3,9,9,30,158.0,231.0,2.6,15.4,316.0,238.57,187.32
2018,3,9,9,45,177.5,252.5,2.5,16.0,354.0,277.63,218.64
2018,3,9,10,0,197.0,274.0,2.4,16.6,392.0,319.45,251.74
2018,3,9,10,15,245.0,282.0,2.3,16.95,436.5,372.18,293.03
2018,3,9,10,30,293.0,290.0,2.2,17.3,481.0,425.98,334.65
2018,3,9,10,45,353.5,286.0,2.1,17.65,525.0,481.46,377.14
2018,3,9,11,0,414.0,282.0,2.0,18.0,569.0,551.0,429.13
2018,3,9,11,15,474.5,267.0,2.1,18.2,603.5,607.89,472.21
2018,3,9,11,30,535.0,252.0,2.2,18.4,638.0,668.01,517.24
2018,3,9,11,45,495.0,271.5,2.25,18.55,632.0,683.5,527.53
2018,3,9,12,0,455.0,291.0,2.3,18.7,626.0,694.31,534.56
2018,3,9,12,15,425.0,300.0,2.3,18.7,613.5,699.36,537.78
2018,3,9,12,30,395.0,309.0,2.3,18.7,601.0,685.15,527.59
2018,3,9,12,45,378.5,310.5,2.25,18.75,588.0,687.64,529.16
2018,3,9,13,0,362.0,312.0,2.2,18.8,575.0,687.69,528.86
2018,3,9,13,15,402.5,291.5,2.2,18.75,578.5,716.83,551.55
2018,3,9,13,30,443.0,271.0,2.2,18.7,582.0,765.47,587.23
2018,3,9,13,45,470.5,253.5,2.2,18.65,574.5,783.49,601.28
2018,3,9,14,0,498.0,236.0,2.2,18.6,567.0,799.06,613.99
2018,3,9,14,15,464.5,235.0,2.15,18.5,533.0,768.61,592.7
2018,3,9,14,30,431.0,234.0,2.1,18.4,499.0,735.76,570.01
2018,3,9,14,45,367.5,233.5,2.05,18.25,450.0,650.42,509.21
2018,3,9,15,0,304.0,233.0,2.0,18.1,401.0,586.98,462.97
2018,3,9,15,15,307.5,212.0,2.0,18.1,371.0,563.84,447.93
2018,3,9,15,30,311.0,191.0,2.0,18.1,341.0,538.81,430.98
2018,3,9,15,45,332.5,167.5,1.8,17.6,313.5,525.47,423.1
2018,3,9,16,0,354.0,144.0,1.6,17.1,286.0,509.13,412.59
2018,3,9,16,15,377.0,122.0,1.5,16.4,255.5,513.5,417.73
2018,3,9,16,30,400.0,100.0,1.4,15.7,225.0,493.53,403.97
2018,3,9,16,45,364.5,85.5,1.35,15.0,184.0,432.85,356.57
2018,3,9,17,0,329.0,71.0,1.3,14.3,143.0,373.76,308.59
2018,3,9,17,15,272.0,56.5,1.3,13.9,105.5,301.46,247.21
2018,3,9,17,30,215.0,42.0,1.3,13.5,68.0,234.33,186.54
2018,3,9,17,45,151.0,28.5,1.35,13.1,42.5,161.95,86.97
2018,3,9,18,0,87.0,15.0,1.4,12.7,17.0,62.09,0.0
2018,3,9,18,15,43.5,7.5,1.4,12.5,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,1.05,9.5,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,1.0,9.8,2.0,1.71,0.0
2018,3,10,6,45,0.0,4.5,0.95,10.05,4.5,3.69,0.0
2018,3,10,7,0,0.0,7.0,0.9,10.3,7.0,5.74,0.0
2018,3,10,7,15,0.0,9.0,0.85,10.6,9.0,7.39,0.93
2018,3,10,7,30,0.0,11.0,0.8,10.9,11.0,9.04,2.52
2018,3,10,7,45,0.0,13.0,0.8,11.2,13.0,10.69,4.08
2018,3,10,8,0,0.0,15.0,0.8,11.5,15.0,12.34,5.6
2018,3,10,8,15,0.0,23.0,0.7,11.7,23.0,18.96,11.61
2018,3,10,8,30,0.0,31.0,0.6,11.9,31.0,25.59,16.6
2018,3,10,8,45,0.0,39.5,0.5,12.1,39.5,32.65,22.63
2018,3,10,9,0,0.0,48.0,0.4,12.3,48.0,39.73,28.6
2018,3,10,9,15,0.0,75.5,0.45,12.65,75.5,62.67,47.94
2018,3,10,9,30,0.0,103.0,0.5,13.0,103.0,85.38,66.73
2018,3,10,9,45,4.5,147.5,0.55,13.35,150.0,123.59,97.92
2018,3,10,10,0,9.0,192.0,0.6,13.7,197.0,162.89,129.41
2018,3,10,10,15,8.5,186.5,0.65,13.9,191.5,159.49,126.26
2018,3,10,10,30,8.0,181.0,0.7,14.1,186.0,155.75,123.04
2018,3,10,10,45,5.0,165.5,0.75,14.3,168.5,141.72,111.5
2018,3,10,11,0,2.0,150.0,0.8,14.5,151.0,127.13,99.5
2018,3,10,11,15,2.5,150.5,0.85,14.55,152.0,128.27,100.39
2018,3,10,11,30,3.0,151.0,0.9,14.6,153.0,129.44,101.28
2018,3,10,11,45,4.0,155.5,0.9,14.7,158.5,134.52,105.32
2018,3,10,12,0,5.0,160.0,0.9,14.8,164.0,139.72,109.47
2018,3,10,12,15,7.5,194.0,0.9,14.85,199.5,172.66,135.91
2018,3,10,12,30,10.0,228.0,0.9,14.9,235.0,206.76,162.9
2018,3,10,12,45,9.5,224.5,0.85,14.95,231.5,204.12,160.62
2018,3,10,13,0,9.0,221.0,0.8,15.0,228.0,201.4,158.47
2018,3,10,13,15,7.0,206.0,0.75,15.0,211.5,186.31,146.53
2018,3,10,13,30,5.0,191.0,0.7,15.0,195.0,171.02,134.46
2018,3,10,13,45,4.5,188.0,0.65,15.0,191.5,168.44,132.55
2018,3,10,14,0,4.0,185.0,0.6,15.0,188.0,165.88,130.64
2018,3,10,14,15,4.0,183.5,0.55,14.95,186.0,165.35,130.42
2018,3,10,14,30,4.0,182.0,0.5,14.9,184.0,164.97,130.35
2018,3,10,14,45,13.5,188.5,0.45,14.85,196.0,182.49,145.1
2018,3,10,15,0,23.0,195.0,0.4,14.8,208.0,200.64,160.23
2018,3,10,15,15,20.5,175.5,0.4,14.8,186.5,179.63,143.63
2018,3,10,15,30,18.0,156.0,0.4,14.8,165.0,158.56,127.01
2018,3,10,15,45,13.5,142.5,0.4,14.5,149.0,142.05,113.94
2018,3,10,16,0,9.0,129.0,0.4,14.2,133.0,125.79,100.84
2018,3,10,16,15,9.0,116.5,0.5,13.8,120.0,114.95,92.33
2018,3,10,16,30,9.0,104.0,0.6,13.4,107.0,104.32,83.74
2018,3,10,16,45,4.5,82.5,0.65,13.05,84.0,79.32,62.52
2018,3,10,17,0,0.0,61.0,0.7,12.7,61.0,54.33,40.97
2018,3,10,17,15,0.0,45.5,0.75,12.45,45.5,39.81,28.25
2018,3,10,17,30,0.0,30.0,0.8,12.2,30.0,24.8,14.94
2018,3,10,17,45,14.0,18.0,0.85,11.95,18.5,24.86,10.12
2018,3,10,18,0,28.0,6.0,0.9,11.7,7.0,20.97,0.0
2018,3,10,18,15,14.0,3.0,0.9,11.6,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,42.5,5.5,0.65,7.85,6.0,0.0,0.0
2018,3,11,6,30,85.0,11.0,0.7,8.3,12.0,9.39,0.0
2018,3,11,6,45,235.5,23.5,0.7,8.7,45.0,19.8,0.0
2018,3,11,7,0,386.0,36.0,0.7,9.1,78.0,29.97,19.99
2018,3,11,7,15,442.0,45.0,0.65,9.65,117.5,36.56,27.01
2018,3,11,7,30,498.0,54.0,0.6,10.2,157.0,43.02,33.24
2018,3,11,7,45,479.5,71.5,0.55,10.7,192.5,55.69,44.83
2018,3,11,8,0,461.0,89.0,0.5,11.2,228.0,65.5,53.61
2018,3,11,8,15,582.5,86.0,0.4,11.9,293.5,64.42,52.45
2018,3,11,8,30,704.0,83.0,0.3,12.6,359.0,102.79,60.05
2018,3,11,8,45,769.0,79.5,0.25,13.3,415.0,163.03,97.43
2018,3,11,9,0,834.0,76.0,0.2,14.0,471.0,226.29,146.07
2018,3,11,9,15,855.5,77.5,0.3,14.6,515.0,290.13,201.09
2018,3,11,9,30,877.0,79.0,0.4,15.2,559.0,358.11,259.87
2018,3,11,9,45,894.5,79.5,0.5,15.8,598.0,421.92,314.49
2018,3,11,10,0,912.0,80.0,0.6,16.4,637.0,486.27,367.88
2018,3,11,10,15,922.0,81.5,0.75,16.95,669.0,548.02,418.05
2018,3,11,10,30,932.0,83.0,0.9,17.5,701.0,608.91,465.9
2018,3,11,10,45,843.5,120.0,1.1,18.05,694.5,644.99,494.08
2018,3,11,11,0,755.0,157.0,1.3,18.6,688.0,669.89,513.03
2018,3,11,11,15,785.5,150.0,1.45,18.95,714.0,723.69,553.17
2018,3,11,11,30,816.0,143.0,1.6,19.3,740.0,779.96,593.96
2018,3,11,11,45,845.0,133.5,1.75,19.65,758.0,832.12,629.69
2018,3,11,12,0,874.0,124.0,1.9,20.0,776.0,883.09,664.15
2018,3,11,12,15,783.5,162.5,2.0,20.15,747.5,883.21,664.24
2018,3,11,12,30,693.0,201.0,2.1,20.3,719.0,870.1,656.0
2018,3,11,12,45,700.0,194.5,2.15,20.4,713.5,893.95,672.69
2018,3,11,13,0,707.0,188.0,2.2,20.5,708.0,914.82,687.07
2018,3,11,13,15,780.5,154.5,2.15,20.55,717.5,967.77,722.06
2018,3,11,13,30,854.0,121.0,2.1,20.6,727.0,1011.36,750.15
2018,3,11,13,45,843.0,120.0,2.1,20.65,702.5,1011.09,750.19
2018,3,11,14,0,832.0,119.0,2.1,20.7,678.0,1006.79,748.26
2018,3,11,14,15,790.5,125.5,2.0,20.65,638.0,976.23,728.28
2018,3,11,14,30,749.0,132.0,1.9,20.6,598.0,949.9,711.42
2018,3,11,14,45,804.5,107.5,1.8,20.55,581.5,966.42,723.07
2018,3,11,15,0,860.0,83.0,1.7,20.5,565.0,972.68,727.49
2018,3,11,15,15,838.0,81.5,1.7,20.5,522.0,949.26,713.68
2018,3,11,15,30,816.0,80.0,1.7,20.5,479.0,911.55,690.53
2018,3,11,15,45,801.0,76.0,1.35,20.2,436.0,874.54,663.99
2018,3,11,16,0,786.0,72.0,1.0,19.9,393.0,834.87,634.88
2018,3,11,16,15,726.0,69.5,0.9,19.5,336.5,755.18,581.37
2018,3,11,16,30,666.0,67.0,0.8,19.1,280.0,682.35,531.31
2018,3,11,16,45,594.0,61.0,0.7,18.65,226.5,591.78,466.23
2018,3,11,17,0,522.0,55.0,0.6,18.2,173.0,504.84,400.93
2018,3,11,17,15,437.0,47.5,0.65,17.95,129.0,411.0,327.53
2018,3,11,17,30,352.0,40.0,0.7,17.7,85.0,323.22,252.99
2018,3,11,17,45,240.5,28.5,0.7,17.4,53.0,217.44,135.01
2018,3,11,18,0,129.0,17.0,0.7,17.1,21.0,87.42,0.0
2018,3,11,18,15,64.5,8.5,0.7,16.95,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.1,11.3,11.0,8.54,0.0
2018,3,12,6,45,168.5,25.0,1.15,11.85,41.5,19.45,2.19
2018,3,12,7,0,280.0,40.0,1.2,12.4,72.0,30.94,20.73
2018,3,12,7,15,402.0,48.0,1.3,12.9,119.5,38.8,28.64
2018,3,12,7,30,524.0,56.0,1.4,13.4,167.0,44.69,34.27
2018,3,12,7,45,588.5,61.0,1.5,13.95,217.0,47.86,37.25
2018,3,12,8,0,653.0,66.0,1.6,14.5,267.0,51.12,40.13
2018,3,12,8,15,694.0,70.0,1.75,15.45,316.5,53.45,42.01
2018,3,12,8,30,735.0,74.0,1.9,16.4,366.0,103.42,58.45
2018,3,12,8,45,766.5,76.5,2.05,17.4,413.5,161.34,95.23
2018,3,12,9,0,798.0,79.0,2.2,18.4,461.0,222.97,144.42
2018,3,12,9,15,818.0,81.0,2.3,19.1,503.5,284.61,197.96
2018,3,12,9,30,838.0,83.0,2.4,19.8,546.0,347.89,253.42
2018,3,12,9,45,853.5,85.0,2.55,20.5,584.0,412.23,308.93
2018,3,12,10,0,869.0,87.0,2.7,21.2,622.0,474.68,361.43
2018,3,12,10,15,878.5,88.5,2.75,21.55,652.5,533.79,410.05
2018,3,12,10,30,888.0,90.0,2.8,21.9,683.0,592.06,456.39
2018,3,12,10,45,816.5,123.5,2.9,22.25,684.0,632.73,487.66
2018,3,12,11,0,745.0,157.0,3.0,22.6,685.0,664.09,510.82
2018,3,12,11,15,774.5,148.5,3.05,22.8,708.5,715.34,549.12
2018,3,12,11,30,804.0,140.0,3.1,23.0,732.0,768.86,588.11
2018,3,12,11,45,860.5,116.0,3.1,23.2,756.5,820.0,622.8
2018,3,12,12,0,917.0,92.0,3.1,23.4,781.0,878.64,662.11
2018,3,12,12,15,725.5,146.0,3.1,23.5,691.5,810.45,614.3
2018,3,12,12,30,534.0,200.0,3.1,23.6,602.0,725.06,553.2
2018,3,12,12,45,295.5,254.0,3.15,23.7,476.0,549.82,423.24
2018,3,12,13,0,57.0,308.0,3.2,23.8,350.0,351.18,269.52
2018,3,12,13,15,38.5,269.5,3.15,23.75,297.5,296.2,228.26
2018,3,12,13,30,20.0,231.0,3.1,23.7,245.0,223.81,172.39
2018,3,12,13,45,41.0,253.5,3.1,23.6,281.5,287.69,222.93
2018,3,12,14,0,62.0,276.0,3.1,23.5,318.0,337.19,261.71
2018,3,12,14,15,58.5,262.5,3.1,23.4,300.5,321.92,250.37
2018,3,12,14,30,55.0,249.0,3.1,23.3,283.0,306.29,238.94
2018,3,12,14,45,30.0,187.5,3.1,23.15,206.0,213.58,166.77
2018,3,12,15,0,5.0,126.0,3.1,23.0,129.0,113.06,86.47
2018,3,12,15,15,6.5,128.0,3.1,23.0,131.5,117.13,90.17
2018,3,12,15,30,8.0,130.0,3.1,23.0,134.0,121.57,94.07
2018,3,12,15,45,30.0,122.5,2.95,22.4,135.0,147.2,116.3
2018,3,12,16,0,52.0,115.0,2.8,21.8,136.0,160.21,128.29
2018,3,12,16,15,41.5,114.5,2.55,21.05,130.0,152.21,121.86
2018,3,12,16,30,31.0,114.0,2.3,20.3,124.0,146.64,117.28
2018,3,12,16,45,18.5,80.5,2.05,19.6,86.0,96.25,75.55
2018,3,12,17,0,6.0,47.0,1.8,18.9,48.0,43.46,31.09
2018,3,12,17,15,3.0,35.5,1.85,18.4,36.0,31.48,20.74
2018,3,12,17,30,0.0,24.0,1.9,17.9,24.0,19.79,10.53
2018,3,12,17,45,0.0,16.0,1.95,17.4,16.0,13.18,3.35
2018,3,12,18,0,0.0,8.0,2.0,16.9,8.0,6.83,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.75,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,14.0,2.5,2.6,14.35,3.0,0.0,0.0
2018,3,13,6,30,28.0,5.0,2.6,14.4,6.0,4.27,0.0
2018,3,13,6,45,14.0,6.5,2.55,14.5,7.0,5.68,0.0
2018,3,13,7,0,0.0,8.0,2.5,14.6,8.0,6.56,0.0
2018,3,13,7,15,0.0,10.5,2.6,14.55,10.5,8.62,1.95
2018,3,13,7,30,0.0,13.0,2.7,14.5,13.0,10.68,3.89
2018,3,13,7,45,0.0,13.5,2.8,14.45,13.5,11.1,4.32
2018,3,13,8,0,0.0,14.0,2.9,14.4,14.0,11.52,4.71
2018,3,13,8,15,0.0,15.5,3.05,14.2,15.5,12.76,5.82
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,14.01,6.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,17.33,9.22
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,20.65,12.03
2018,3,13,9,15,0.0,35.0,3.5,13.65,35.0,28.95,19.06
2018,3,13,9,30,0.0,45.0,3.6,13.7,45.0,37.28,26.05
2018,3,13,9,45,0.0,63.5,3.75,13.7,63.5,52.71,38.98
2018,3,13,10,0,0.0,82.0,3.9,13.7,82.0,68.19,51.87
2018,3,13,10,15,0.0,92.0,4.0,13.9,92.0,76.59,58.72
2018,3,13,10,30,0.0,102.0,4.1,14.1,102.0,84.98,65.53
2018,3,13,10,45,2.0,137.0,4.25,14.35,138.5,115.73,90.8
2018,3,13,11,0,4.0,172.0,4.4,14.6,175.0,147.19,116.4
2018,3,13,11,15,82.0,242.5,4.45,14.85,303.5,283.44,227.96
2018,3,13,11,30,160.0,313.0,4.5,15.1,432.0,416.82,334.08
2018,3,13,11,45,226.0,332.0,4.6,15.3,502.0,499.78,399.31
2018,3,13,12,0,292.0,351.0,4.7,15.5,572.0,602.96,478.79
2018,3,13,12,15,223.0,346.0,4.7,15.7,515.0,537.65,427.44
2018,3,13,12,30,154.0,341.0,4.7,15.9,458.0,481.56,382.87
2018,3,13,12,45,89.0,297.0,4.75,16.05,364.5,365.0,291.32
2018,3,13,13,0,24.0,253.0,4.8,16.2,271.0,261.76,207.96
2018,3,13,13,15,49.0,256.0,4.75,16.2,291.5,292.04,233.43
2018,3,13,13,30,74.0,259.0,4.7,16.2,312.0,323.2,259.28
2018,3,13,13,45,155.5,281.0,4.7,16.2,388.0,453.95,364.63
2018,3,13,14,0,237.0,303.0,4.7,16.2,464.0,566.74,453.69
2018,3,13,14,15,237.5,288.5,4.6,16.2,444.0,555.29,445.2
2018,3,13,14,30,238.0,274.0,4.5,16.2,424.0,564.97,453.08
2018,3,13,14,45,300.5,250.5,4.45,16.2,428.5,602.32,484.54
2018,3,13,15,0,363.0,227.0,4.4,16.2,433.0,636.61,513.44
2018,3,13,15,15,374.5,206.5,4.4,16.2,405.0,620.83,503.22
2018,3,13,15,30,386.0,186.0,4.4,16.2,377.0,602.62,491.32
2018,3,13,15,45,332.5,174.5,4.1,15.8,328.0,532.61,437.12
2018,3,13,16,0,279.0,163.0,3.8,15.4,279.0,464.12,383.49
2018,3,13,16,15,182.5,141.0,3.35,14.8,213.0,327.34,272.92
2018,3,13,16,30,86.0,119.0,2.9,14.2,147.0,215.37,179.01
2018,3,13,16,45,64.0,91.0,2.5,13.65,110.0,146.44,121.25
2018,3,13,17,0,42.0,63.0,2.1,13.1,73.0,94.79,76.78
2018,3,13,17,15,31.5,48.5,1.9,12.45,55.0,70.87,55.63
2018,3,13,17,30,21.0,34.0,1.7,11.8,37.0,47.45,34.6
2018,3,13,17,45,12.5,22.0,1.5,11.15,23.5,29.27,15.81
2018,3,13,18,0,4.0,10.0,1.3,10.5,10.0,10.79,0.0
2018,3,13,18,15,2.0,5.0,1.2,10.4,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,15,15.5,2.5,1.25,7.75,3.0,0.0,0.0
2018,3,14,6,30,31.0,5.0,1.4,8.5,6.0,4.27,0.0
2018,3,14,6,45,15.5,14.5,1.6,9.25,15.0,12.18,2.18
2018,3,14,7,0,0.0,24.0,1.8,10.0,24.0,19.8,11.62
2018,3,14,7,15,0.0,32.5,1.95,10.35,32.5,26.84,18.4
2018,3,14,7,30,0.0,41.0,2.1,10.7,41.0,33.89,25.0
2018,3,14,7,45,0.0,54.5,2.2,11.0,54.5,45.12,35.27
2018,3,14,8,0,0.0,68.0,2.3,11.3,68.0,56.07,45.11
2018,3,14,8,15,18.5,103.0,2.4,11.4,110.5,82.57,68.76
2018,3,14,8,30,37.0,138.0,2.5,11.5,153.0,108.54,86.26
2018,3,14,8,45,35.0,111.0,2.65,11.6,126.5,94.05,73.37
2018,3,14,9,0,33.0,84.0,2.8,11.7,100.0,76.08,58.1
2018,3,14,9,15,16.5,83.5,2.9,11.7,91.5,73.92,56.95
2018,3,14,9,30,0.0,83.0,3.0,11.7,83.0,68.98,53.17
2018,3,14,9,45,0.0,77.0,3.1,11.7,77.0,63.99,48.82
2018,3,14,10,0,0.0,71.0,3.2,11.7,71.0,59.0,44.5
2018,3,14,10,15,0.0,62.5,3.3,11.75,62.5,51.93,38.43
2018,3,14,10,30,0.0,54.0,3.4,11.8,54.0,44.86,32.39
2018,3,14,10,45,0.5,64.0,3.45,11.8,64.5,53.54,39.66
2018,3,14,11,0,1.0,74.0,3.5,11.8,75.0,62.28,46.96
2018,3,14,11,15,144.5,156.5,3.5,11.85,264.5,256.22,210.3
2018,3,14,11,30,288.0,239.0,3.5,11.9,454.0,455.59,370.82
2018,3,14,11,45,339.0,252.0,3.5,11.95,507.5,540.82,436.78
2018,3,14,12,0,390.0,265.0,3.5,12.0,561.0,615.78,494.46
2018,3,14,12,15,291.0,253.5,3.45,12.05,474.5,519.37,419.23
2018,3,14,12,30,192.0,242.0,3.4,12.1,388.0,430.52,348.68
2018,3,14,12,45,250.5,290.0,3.35,12.2,478.5,545.67,438.85
2018,3,14,13,0,309.0,338.0,3.3,12.3,569.0,664.29,528.18
2018,3,14,13,15,530.0,249.0,3.25,12.35,636.0,816.91,646.21
2018,3,14,13,30,751.0,160.0,3.2,12.4,703.0,961.42,750.87
2018,3,14,13,45,690.0,171.0,3.2,12.5,657.5,923.74,723.55
2018,3,14,14,0,629.0,182.0,3.2,12.6,612.0,881.42,694.45
2018,3,14,14,15,532.0,199.5,3.15,12.7,552.5,796.93,633.62
2018,3,14,14,30,435.0,217.0,3.1,12.8,493.0,720.38,576.22
