Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,18,0,270.0,29.0,2.2,7.3,48.0,209.47,108.82
2018,3,24,18,15,152.5,17.5,2.15,7.15,26.5,91.39,0.0
2018,3,24,18,30,35.0,6.0,2.1,7.0,5.0,0.0,0.0
2018,3,24,18,45,17.5,3.0,2.0,6.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,13.5,3.5,1.15,4.85,3.0,0.0,0.0
2018,3,25,6,0,27.0,7.0,1.1,5.1,6.0,0.0,0.0
2018,3,25,6,15,126.5,20.5,1.2,5.95,29.0,17.5,0.0
2018,3,25,6,30,226.0,34.0,1.3,6.8,52.0,26.4,13.58
2018,3,25,6,45,343.0,44.5,1.4,7.65,95.0,36.69,26.78
2018,3,25,7,0,460.0,55.0,1.5,8.5,138.0,44.53,34.53
2018,3,25,7,15,536.5,62.0,1.65,8.9,189.0,49.16,39.08
2018,3,25,7,30,613.0,69.0,1.8,9.3,240.0,53.85,43.44
2018,3,25,7,45,664.0,74.0,1.9,9.7,293.0,56.77,46.03
2018,3,25,8,0,715.0,79.0,2.0,10.1,346.0,59.71,48.53
2018,3,25,8,15,748.5,83.0,2.0,10.4,397.5,73.36,60.57
2018,3,25,8,30,782.0,87.0,2.0,10.7,449.0,132.33,77.48
2018,3,25,8,45,806.0,90.0,2.05,11.0,497.0,193.29,121.42
2018,3,25,9,0,830.0,93.0,2.1,11.3,545.0,256.93,175.51
2018,3,25,9,15,852.5,93.5,2.1,11.5,589.0,320.47,232.44
2018,3,25,9,30,875.0,94.0,2.1,11.7,633.0,388.3,292.93
2018,3,25,9,45,897.5,91.5,2.15,11.9,673.0,451.72,348.96
2018,3,25,10,0,920.0,89.0,2.2,12.1,713.0,516.07,404.18
2018,3,25,10,15,929.0,89.5,2.3,12.3,744.0,576.63,455.02
2018,3,25,10,30,938.0,90.0,2.4,12.5,775.0,636.09,503.41
2018,3,25,10,45,945.0,91.0,2.45,12.65,799.5,693.39,548.56
2018,3,25,11,0,952.0,92.0,2.5,12.8,824.0,748.87,591.09
2018,3,25,11,15,956.5,92.0,2.55,12.9,840.0,799.48,627.99
2018,3,25,11,30,961.0,92.0,2.6,13.0,856.0,847.53,661.49
2018,3,25,11,45,964.0,92.0,2.7,13.1,864.5,891.55,692.29
2018,3,25,12,0,967.0,92.0,2.8,13.2,873.0,932.46,720.81
2018,3,25,12,15,904.5,112.5,2.85,13.3,843.0,932.63,720.62
2018,3,25,12,30,842.0,133.0,2.9,13.4,813.0,936.75,723.71
2018,3,25,12,45,613.5,174.0,2.9,13.45,666.5,795.21,623.63
2018,3,25,13,0,385.0,215.0,2.9,13.5,520.0,625.68,497.13
2018,3,25,13,15,232.5,163.0,2.9,13.5,346.0,427.83,345.94
2018,3,25,13,30,80.0,111.0,2.9,13.5,172.0,203.02,164.75
2018,3,25,13,45,40.0,97.0,2.9,13.5,127.5,138.17,110.97
2018,3,25,14,0,0.0,83.0,2.9,13.5,83.0,69.15,52.23
2018,3,25,14,15,0.0,83.0,2.85,13.45,83.0,69.12,54.89
2018,3,25,14,30,0.0,83.0,2.8,13.4,83.0,69.08,52.45
2018,3,25,14,45,10.5,116.0,2.75,13.35,122.5,108.51,85.96
2018,3,25,15,0,21.0,149.0,2.7,13.3,162.0,161.6,130.49
2018,3,25,15,15,209.5,150.5,2.7,13.3,264.0,385.3,318.99
2018,3,25,15,30,398.0,152.0,2.7,13.3,366.0,589.81,482.59
2018,3,25,15,45,596.5,112.5,2.55,13.1,401.0,730.47,590.25
2018,3,25,16,0,795.0,73.0,2.4,12.9,436.0,839.4,670.3
2018,3,25,16,15,783.0,68.0,2.1,12.55,391.0,797.64,639.05
2018,3,25,16,30,771.0,63.0,1.8,12.2,346.0,753.62,606.85
2018,3,25,16,45,725.5,59.0,1.55,11.8,293.0,682.07,553.63
2018,3,25,17,0,680.0,55.0,1.3,11.4,240.0,611.5,499.43
2018,3,25,17,15,610.0,49.5,1.25,10.65,188.5,528.82,435.39
2018,3,25,17,30,540.0,44.0,1.2,9.9,137.0,446.08,366.56
2018,3,25,17,45,421.0,36.0,1.2,9.15,93.5,335.7,270.0
2018,3,25,18,0,302.0,28.0,1.2,8.4,50.0,228.68,130.59
2018,3,25,18,15,174.0,17.5,1.2,8.15,27.5,101.95,0.0
2018,3,25,18,30,46.0,7.0,1.2,7.9,5.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.25,7.65,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,26,5,45,39.5,5.0,2.2,2.9,4.0,0.0,0.0
2018,3,26,6,0,79.0,10.0,2.3,3.2,8.0,0.0,0.0
2018,3,26,6,15,235.0,20.0,2.55,3.95,35.5,17.07,0.0
2018,3,26,6,30,391.0,30.0,2.8,4.7,63.0,25.28,14.0
2018,3,26,6,45,501.5,36.0,3.0,5.5,109.5,29.65,20.85
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,37.29,28.31
2018,3,26,7,15,673.0,47.0,3.45,7.1,208.5,41.22,32.13
2018,3,26,7,30,734.0,52.0,3.7,7.9,261.0,45.2,35.79
2018,3,26,7,45,773.5,56.0,3.9,8.7,314.5,48.18,38.39
2018,3,26,8,0,813.0,60.0,4.1,9.5,368.0,51.14,40.87
2018,3,26,8,15,840.5,63.0,4.2,10.15,420.0,67.62,46.38
2018,3,26,8,30,868.0,66.0,4.3,10.8,472.0,130.69,72.55
2018,3,26,8,45,886.0,69.0,4.4,11.45,520.0,195.45,119.88
2018,3,26,9,0,904.0,72.0,4.5,12.1,568.0,261.9,177.27
2018,3,26,9,15,918.0,73.5,4.55,12.65,611.0,327.4,237.09
2018,3,26,9,30,932.0,75.0,4.6,13.2,654.0,393.49,297.48
2018,3,26,9,45,943.5,76.0,4.6,13.75,692.0,458.43,355.66
2018,3,26,10,0,955.0,77.0,4.6,14.3,730.0,523.08,411.76
2018,3,26,10,15,962.5,78.0,4.6,14.65,760.5,585.04,464.17
2018,3,26,10,30,970.0,79.0,4.6,15.0,791.0,645.69,513.77
2018,3,26,10,45,973.5,80.0,4.6,15.4,813.5,702.2,558.53
2018,3,26,11,0,977.0,81.0,4.6,15.8,836.0,756.46,600.23
2018,3,26,11,15,982.0,80.5,4.55,16.05,852.5,807.86,637.06
2018,3,26,11,30,987.0,80.0,4.5,16.3,869.0,856.64,670.7
2018,3,26,11,45,990.5,78.5,4.5,16.55,876.5,900.29,700.63
2018,3,26,12,0,994.0,77.0,4.5,16.8,884.0,940.72,728.06
2018,3,26,12,15,989.5,79.0,4.45,16.95,882.0,974.32,750.4
2018,3,26,12,30,985.0,81.0,4.4,17.1,880.0,1003.95,769.91
2018,3,26,12,45,976.5,85.0,4.35,17.25,870.0,1027.92,785.49
2018,3,26,13,0,968.0,89.0,4.3,17.4,860.0,1047.66,798.51
2018,3,26,13,15,961.5,89.0,4.25,17.4,842.0,1060.66,807.46
2018,3,26,13,30,955.0,89.0,4.2,17.4,824.0,1069.39,813.7
2018,3,26,13,45,946.5,89.5,4.2,17.45,799.0,1072.42,816.45
2018,3,26,14,0,938.0,90.0,4.2,17.5,774.0,1071.24,816.56
2018,3,26,14,15,915.5,93.0,4.15,17.45,737.5,1054.6,806.28
2018,3,26,14,30,893.0,96.0,4.1,17.4,701.0,1034.08,793.58
2018,3,26,14,45,853.0,102.0,4.05,17.4,654.5,1008.06,777.03
2018,3,26,15,0,813.0,108.0,4.0,17.4,608.0,966.8,749.89
2018,3,26,15,15,799.5,103.5,4.0,17.4,566.0,936.34,730.6
2018,3,26,15,30,786.0,99.0,4.0,17.4,524.0,902.76,708.88
2018,3,26,15,45,766.5,93.5,3.65,17.0,477.5,859.49,679.16
2018,3,26,16,0,747.0,88.0,3.3,16.6,431.0,813.94,647.43
2018,3,26,16,15,714.5,83.5,2.95,16.0,381.0,761.8,610.75
2018,3,26,16,30,682.0,79.0,2.6,15.4,331.0,703.79,568.8
2018,3,26,16,45,626.5,74.0,2.25,14.8,278.5,626.55,510.99
2018,3,26,17,0,571.0,69.0,1.9,14.2,226.0,551.43,452.9
2018,3,26,17,15,455.5,62.5,1.95,13.35,171.0,434.49,360.24
2018,3,26,17,30,340.0,56.0,2.0,12.5,116.0,324.01,267.94
2018,3,26,17,45,257.5,42.5,2.0,11.7,79.0,241.43,194.54
2018,3,26,18,0,175.0,29.0,2.0,10.9,42.0,162.59,98.46
2018,3,26,18,15,109.0,17.5,2.05,10.65,23.5,69.31,0.0
2018,3,26,18,30,43.0,6.0,2.1,10.4,5.0,0.0,0.0
2018,3,26,18,45,21.5,3.0,2.1,10.2,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,27,5,45,33.5,4.5,2.0,6.6,4.0,0.0,0.0
2018,3,27,6,0,67.0,9.0,2.0,6.9,8.0,0.0,0.0
2018,3,27,6,15,207.5,20.5,2.2,7.85,35.5,17.5,0.0
2018,3,27,6,30,348.0,32.0,2.4,8.8,63.0,26.84,15.75
2018,3,27,6,45,456.0,39.0,2.6,9.7,108.5,31.93,22.57
2018,3,27,7,0,564.0,46.0,2.8,10.6,154.0,37.2,27.77
2018,3,27,7,15,628.0,52.0,2.85,11.3,206.0,45.14,35.13
2018,3,27,7,30,692.0,58.0,2.9,12.0,258.0,49.76,39.3
2018,3,27,7,45,667.0,71.5,3.0,12.75,295.0,54.64,43.55
2018,3,27,8,0,642.0,85.0,3.1,13.5,332.0,62.97,50.75
2018,3,27,8,15,670.0,94.5,3.25,14.05,383.0,76.6,53.69
2018,3,27,8,30,698.0,104.0,3.4,14.6,434.0,134.79,81.03
2018,3,27,8,45,641.0,130.5,3.55,15.2,457.0,196.45,129.61
2018,3,27,9,0,584.0,157.0,3.7,15.8,480.0,251.04,178.28
2018,3,27,9,15,671.0,143.5,3.7,16.3,542.0,307.82,225.2
2018,3,27,9,30,758.0,130.0,3.7,16.8,604.0,374.44,281.21
2018,3,27,9,45,801.0,121.5,3.65,17.25,649.0,438.62,335.95
2018,3,27,10,0,844.0,113.0,3.6,17.7,694.0,503.1,389.77
2018,3,27,10,15,856.0,114.0,3.6,18.05,725.0,562.7,438.67
2018,3,27,10,30,868.0,115.0,3.6,18.4,756.0,619.49,483.96
2018,3,27,10,45,801.0,150.5,3.55,18.8,756.5,661.08,515.26
2018,3,27,11,0,734.0,186.0,3.5,19.2,757.0,694.22,538.98
2018,3,27,11,15,654.0,229.5,3.5,19.5,745.5,715.29,553.07
2018,3,27,11,30,574.0,273.0,3.5,19.8,734.0,724.35,557.95
2018,3,27,11,45,567.5,279.5,3.5,20.05,739.0,755.35,579.9
2018,3,27,12,0,561.0,286.0,3.5,20.3,744.0,783.88,599.63
2018,3,27,12,15,597.5,268.5,3.5,20.5,756.0,824.92,629.26
2018,3,27,12,30,634.0,251.0,3.5,20.7,768.0,869.94,661.17
2018,3,27,12,45,685.5,223.0,3.45,20.9,776.5,914.12,692.4
2018,3,27,13,0,737.0,195.0,3.4,21.1,785.0,955.74,719.94
2018,3,27,13,15,727.5,192.5,3.3,21.2,765.0,961.26,722.86
2018,3,27,13,30,718.0,190.0,3.2,21.3,745.0,963.02,723.65
2018,3,27,13,45,710.0,185.0,3.1,21.45,720.0,959.89,721.16
2018,3,27,14,0,702.0,180.0,3.0,21.6,695.0,953.11,716.38
2018,3,27,14,15,715.5,166.0,2.9,21.7,671.5,954.64,717.52
2018,3,27,14,30,729.0,152.0,2.8,21.8,648.0,952.21,716.06
2018,3,27,14,45,755.0,132.5,2.7,21.9,622.0,951.66,716.04
2018,3,27,15,0,781.0,113.0,2.6,22.0,596.0,940.32,708.87
2018,3,27,15,15,772.5,107.0,2.6,22.0,556.5,913.49,692.52
2018,3,27,15,30,764.0,101.0,2.6,22.0,517.0,883.45,674.03
2018,3,27,15,45,779.5,87.0,2.2,21.85,479.0,863.12,659.23
2018,3,27,16,0,795.0,73.0,1.8,21.7,441.0,838.05,640.63
2018,3,27,16,15,766.5,69.5,1.65,21.1,391.0,783.72,604.85
2018,3,27,16,30,738.0,66.0,1.5,20.5,341.0,728.31,567.61
2018,3,27,16,45,585.0,75.5,1.3,19.9,273.0,594.52,471.42
2018,3,27,17,0,432.0,85.0,1.1,19.3,205.0,458.81,369.13
2018,3,27,17,15,323.5,74.0,1.15,18.35,153.5,349.73,283.91
2018,3,27,17,30,215.0,63.0,1.2,17.4,102.0,235.85,190.88
2018,3,27,17,45,214.5,45.0,1.25,16.45,73.0,218.11,172.44
2018,3,27,18,0,214.0,27.0,1.3,15.5,44.0,181.18,114.4
2018,3,27,18,15,134.0,17.0,1.3,15.15,25.0,81.18,0.0
2018,3,27,18,30,54.0,7.0,1.3,14.8,6.0,0.0,0.0
2018,3,27,18,45,27.0,3.5,1.35,14.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,28,5,45,35.5,4.5,1.65,8.85,4.5,0.0,0.0
2018,3,28,6,0,71.0,9.0,1.7,9.1,9.0,7.68,0.0
2018,3,28,6,15,209.5,20.5,2.0,9.8,37.0,17.39,0.0
2018,3,28,6,30,348.0,32.0,2.3,10.5,65.0,26.66,16.08
2018,3,28,6,45,450.5,40.0,2.55,11.2,110.5,32.64,23.12
2018,3,28,7,0,553.0,48.0,2.8,11.9,156.0,38.67,28.97
2018,3,28,7,15,617.0,53.0,2.8,12.5,207.5,42.09,32.24
2018,3,28,7,30,681.0,58.0,2.8,13.1,259.0,49.56,38.96
2018,3,28,7,45,723.0,62.0,2.8,13.7,311.5,52.31,41.3
2018,3,28,8,0,765.0,66.0,2.8,14.3,364.0,55.07,43.56
2018,3,28,8,15,793.5,69.0,2.8,14.9,414.5,67.3,43.61
2018,3,28,8,30,822.0,72.0,2.8,15.5,465.0,127.93,69.93
2018,3,28,8,45,843.0,74.5,2.75,16.05,512.5,195.79,119.61
2018,3,28,9,0,864.0,77.0,2.7,16.6,560.0,259.78,173.58
2018,3,28,9,15,882.0,77.5,2.65,17.05,603.0,323.09,229.73
2018,3,28,9,30,900.0,78.0,2.6,17.5,646.0,387.47,286.65
2018,3,28,9,45,916.0,78.0,2.55,18.0,684.5,451.39,341.83
2018,3,28,10,0,932.0,78.0,2.5,18.5,723.0,515.56,395.3
2018,3,28,10,15,940.5,79.0,2.5,18.9,754.0,576.61,444.79
2018,3,28,10,30,949.0,80.0,2.5,19.3,785.0,636.51,491.61
2018,3,28,10,45,955.5,80.5,2.5,19.75,809.0,693.22,534.38
2018,3,28,11,0,962.0,81.0,2.5,20.2,833.0,748.01,574.38
2018,3,28,11,15,966.0,81.5,2.55,20.55,849.0,798.79,609.28
2018,3,28,11,30,970.0,82.0,2.6,20.9,865.0,846.94,641.26
2018,3,28,11,45,972.0,82.0,2.7,21.3,872.5,890.08,669.76
2018,3,28,12,0,974.0,82.0,2.8,21.7,880.0,929.99,695.92
2018,3,28,12,15,973.5,82.0,2.85,21.95,879.5,964.26,718.19
2018,3,28,12,30,973.0,82.0,2.9,22.2,879.0,994.81,737.99
2018,3,28,12,45,970.5,82.0,2.9,22.45,870.0,1019.62,753.57
2018,3,28,13,0,968.0,82.0,2.9,22.7,861.0,1040.38,766.6
2018,3,28,13,15,963.5,81.0,2.9,22.9,843.0,1053.91,775.17
2018,3,28,13,30,959.0,80.0,2.9,23.1,825.0,1063.2,781.18
2018,3,28,13,45,953.5,79.5,2.85,23.25,801.0,1067.81,784.01
2018,3,28,14,0,948.0,79.0,2.8,23.4,777.0,1068.19,784.3
2018,3,28,14,15,939.5,78.0,2.75,23.5,745.5,1060.72,779.86
2018,3,28,14,30,931.0,77.0,2.7,23.6,714.0,1049.16,772.99
2018,3,28,14,45,919.0,75.5,2.6,23.65,675.5,1029.46,760.63
2018,3,28,15,0,907.0,74.0,2.5,23.7,637.0,1006.01,745.98
2018,3,28,15,15,891.5,72.0,2.5,23.7,593.5,974.94,727.51
2018,3,28,15,30,876.0,70.0,2.5,23.7,550.0,940.67,706.85
2018,3,28,15,45,856.0,68.0,2.2,23.55,502.5,899.29,678.83
2018,3,28,16,0,836.0,66.0,1.9,23.4,455.0,855.57,648.92
2018,3,28,16,15,809.0,62.5,1.75,22.75,404.0,810.75,620.48
2018,3,28,16,30,782.0,59.0,1.6,22.1,353.0,755.13,583.66
2018,3,28,16,45,742.5,55.0,1.4,21.5,301.0,688.02,536.86
2018,3,28,17,0,703.0,51.0,1.2,20.9,249.0,621.51,488.74
2018,3,28,17,15,561.0,52.5,1.25,19.9,189.5,495.55,396.18
2018,3,28,17,30,419.0,54.0,1.3,18.9,130.0,375.46,300.97
2018,3,28,17,45,316.0,42.0,1.4,17.95,88.5,276.06,217.68
2018,3,28,18,0,213.0,30.0,1.5,17.0,47.0,186.19,122.04
2018,3,28,18,15,120.5,17.5,1.5,16.6,25.5,74.74,0.0
2018,3,28,18,30,28.0,5.0,1.5,16.2,4.0,0.0,0.0
2018,3,28,18,45,14.0,2.5,1.55,15.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,20.0,4.0,1.6,10.65,4.0,0.0,0.0
2018,3,29,6,0,40.0,8.0,1.6,11.0,8.0,6.83,0.0
2018,3,29,6,15,135.0,22.0,1.9,11.8,33.5,17.13,0.0
2018,3,29,6,30,230.0,36.0,2.2,12.6,59.0,27.83,17.32
2018,3,29,6,45,302.5,48.0,2.45,13.4,97.0,36.78,26.59
2018,3,29,7,0,375.0,60.0,2.7,14.2,135.0,45.55,34.81
2018,3,29,7,15,401.0,74.5,2.75,14.8,176.0,55.59,43.92
2018,3,29,7,30,427.0,89.0,2.8,15.4,217.0,65.24,52.47
2018,3,29,7,45,500.5,96.5,2.85,16.0,273.5,71.73,58.03
2018,3,29,8,0,574.0,104.0,2.9,16.6,330.0,75.93,61.44
2018,3,29,8,15,574.0,118.0,2.85,17.15,369.5,93.31,66.38
2018,3,29,8,30,574.0,132.0,2.8,17.7,409.0,146.27,93.68
2018,3,29,8,45,617.0,136.5,2.75,18.25,461.0,198.95,130.89
2018,3,29,9,0,660.0,141.0,2.7,18.8,513.0,257.06,177.78
2018,3,29,9,15,754.0,120.5,2.6,19.35,576.0,315.18,225.32
2018,3,29,9,30,848.0,100.0,2.5,19.9,639.0,386.1,283.93
2018,3,29,9,45,878.0,95.5,2.4,20.4,681.5,451.76,339.08
2018,3,29,10,0,908.0,91.0,2.3,20.9,724.0,516.75,392.02
2018,3,29,10,15,930.5,87.0,2.3,21.3,759.5,579.6,442.04
2018,3,29,10,30,953.0,83.0,2.3,21.7,795.0,642.66,490.5
2018,3,29,10,45,873.0,124.0,2.3,22.1,791.5,680.71,518.35
2018,3,29,11,0,793.0,165.0,2.3,22.5,788.0,714.34,541.58
2018,3,29,11,15,781.0,174.0,2.35,22.85,797.5,755.48,570.7
2018,3,29,11,30,769.0,183.0,2.4,23.2,807.0,798.16,599.96
2018,3,29,11,45,722.5,207.0,2.45,23.55,797.5,819.81,613.65
2018,3,29,12,0,676.0,231.0,2.5,23.9,788.0,835.3,622.99
2018,3,29,12,15,752.0,194.5,2.5,24.15,813.5,896.52,664.91
2018,3,29,12,30,828.0,158.0,2.5,24.4,839.0,950.43,699.51
2018,3,29,12,45,765.5,184.0,2.5,24.65,808.5,950.51,698.58
2018,3,29,13,0,703.0,210.0,2.5,24.9,778.0,938.05,690.06
2018,3,29,13,15,689.0,212.5,2.45,25.0,760.0,943.71,693.67
2018,3,29,13,30,675.0,215.0,2.4,25.1,742.0,945.65,694.79
2018,3,29,13,45,692.5,200.0,2.4,25.25,726.0,957.73,703.07
2018,3,29,14,0,710.0,185.0,2.4,25.4,710.0,966.14,708.98
2018,3,29,14,15,687.0,183.0,2.35,25.4,674.0,943.72,694.81
2018,3,29,14,30,664.0,181.0,2.3,25.4,638.0,917.93,678.76
2018,3,29,14,45,593.0,192.5,2.3,25.45,584.0,854.88,638.05
2018,3,29,15,0,522.0,204.0,2.3,25.5,530.0,783.49,590.22
2018,3,29,15,15,557.0,177.0,2.3,25.5,503.0,779.75,590.73
2018,3,29,15,30,592.0,150.0,2.3,25.5,476.0,781.36,593.49
2018,3,29,15,45,702.5,112.0,2.1,25.15,465.5,826.41,625.61
2018,3,29,16,0,813.0,74.0,1.9,24.8,455.0,854.17,645.06
2018,3,29,16,15,777.0,72.5,1.75,24.05,403.5,795.21,606.54
2018,3,29,16,30,741.0,71.0,1.6,23.3,352.0,735.5,567.26
2018,3,29,16,45,655.0,71.0,1.45,22.55,292.5,642.89,502.88
2018,3,29,17,0,569.0,71.0,1.3,21.8,233.0,550.03,435.83
2018,3,29,17,15,520.5,60.5,1.35,20.8,185.0,476.19,380.95
2018,3,29,17,30,472.0,50.0,1.4,19.8,137.0,405.4,324.17
2018,3,29,17,45,396.0,40.5,1.45,18.8,97.5,322.71,253.97
2018,3,29,18,0,320.0,31.0,1.5,17.8,58.0,245.63,166.79
2018,3,29,18,15,191.0,19.5,1.5,17.4,32.5,111.2,0.0
2018,3,29,18,30,62.0,8.0,1.5,17.0,7.0,0.0,0.0
2018,3,29,18,45,31.0,4.0,1.55,16.6,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.5,1.05,12.15,3.5,0.0,0.0
2018,3,30,6,0,8.0,7.0,1.0,12.4,7.0,5.97,0.0
2018,3,30,6,15,70.0,23.0,1.05,13.15,30.0,17.96,0.0
2018,3,30,6,30,132.0,39.0,1.1,13.9,53.0,30.14,19.5
2018,3,30,6,45,205.5,54.5,1.1,14.6,90.0,41.1,30.33
2018,3,30,7,0,279.0,70.0,1.1,15.3,127.0,52.16,40.53
2018,3,30,7,15,326.0,84.5,1.1,15.75,170.0,62.03,49.47
2018,3,30,7,30,373.0,99.0,1.1,16.2,213.0,71.58,57.87
2018,3,30,7,45,469.0,104.0,1.1,16.7,273.5,74.9,60.59
2018,3,30,8,0,565.0,109.0,1.1,17.2,334.0,79.36,64.22
2018,3,30,8,15,649.5,104.5,1.05,17.8,396.0,86.33,58.7
2018,3,30,8,30,734.0,100.0,1.0,18.4,458.0,138.39,80.26
2018,3,30,8,45,646.5,135.0,1.0,19.0,473.0,203.35,131.99
2018,3,30,9,0,559.0,170.0,1.0,19.6,488.0,255.4,178.36
2018,3,30,9,15,472.5,212.5,1.0,20.15,495.0,303.42,221.47
2018,3,30,9,30,386.0,255.0,1.0,20.7,502.0,340.37,254.18
2018,3,30,9,45,419.0,261.0,1.0,21.2,543.0,390.21,293.05
2018,3,30,10,0,452.0,267.0,1.0,21.7,584.0,442.84,333.18
2018,3,30,10,15,484.5,266.0,1.0,22.1,619.0,492.67,370.59
2018,3,30,10,30,517.0,265.0,1.0,22.5,654.0,544.95,408.89
2018,3,30,10,45,397.5,306.5,1.05,22.9,611.0,537.67,403.09
2018,3,30,11,0,278.0,348.0,1.1,23.3,568.0,511.21,383.11
2018,3,30,11,15,226.5,372.0,1.15,23.65,553.5,505.38,378.38
2018,3,30,11,30,175.0,396.0,1.2,24.0,539.0,502.92,375.39
2018,3,30,11,45,208.0,398.5,1.25,24.35,569.5,545.8,406.21
2018,3,30,12,0,241.0,401.0,1.3,24.7,600.0,590.47,437.6
2018,3,30,12,15,258.0,398.5,1.3,24.9,611.5,632.74,466.38
2018,3,30,12,30,275.0,396.0,1.3,25.1,623.0,660.74,485.39
2018,3,30,12,45,314.0,378.5,1.3,25.25,635.5,693.85,508.76
2018,3,30,13,0,353.0,361.0,1.3,25.4,648.0,726.62,531.73
2018,3,30,13,15,419.5,329.0,1.35,25.45,663.0,788.53,575.11
2018,3,30,13,30,486.0,297.0,1.4,25.5,678.0,833.73,607.19
2018,3,30,13,45,444.5,299.5,1.4,25.5,640.0,803.05,586.44
2018,3,30,14,0,403.0,302.0,1.4,25.5,602.0,749.31,551.4
2018,3,30,14,15,401.0,288.0,1.4,25.45,576.0,735.74,544.09
2018,3,30,14,30,399.0,274.0,1.4,25.4,550.0,719.95,534.89
2018,3,30,14,45,423.0,252.0,1.4,25.35,530.5,740.79,550.87
2018,3,30,15,0,447.0,230.0,1.4,25.3,511.0,737.43,550.67
2018,3,30,15,15,389.0,227.5,1.4,25.3,459.5,651.0,491.87
2018,3,30,15,30,331.0,225.0,1.4,25.3,408.0,587.67,448.05
2018,3,30,15,45,300.0,208.5,1.3,25.0,363.5,533.84,410.71
2018,3,30,16,0,269.0,192.0,1.2,24.7,319.0,480.33,372.74
2018,3,30,16,15,228.0,171.0,1.1,24.3,270.5,413.08,323.68
2018,3,30,16,30,187.0,150.0,1.0,23.9,222.0,330.13,261.61
2018,3,30,16,45,180.5,125.5,0.95,23.45,186.5,290.61,232.26
2018,3,30,17,0,174.0,101.0,0.9,23.0,151.0,265.72,212.95
2018,3,30,17,15,183.0,84.5,0.95,22.4,127.5,246.27,197.56
2018,3,30,17,30,192.0,68.0,1.0,21.8,104.0,225.59,179.81
2018,3,30,17,45,145.5,50.0,1.05,21.15,72.5,167.69,130.25
2018,3,30,18,0,99.0,32.0,1.1,20.5,41.0,114.22,76.8
2018,3,30,18,15,56.0,18.5,1.15,19.85,23.0,43.44,0.0
2018,3,30,18,30,13.0,5.0,1.2,19.2,5.0,0.0,0.0
2018,3,30,18,45,6.5,2.5,1.25,18.55,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,5,45,37.5,5.5,1.7,11.1,6.0,0.0,0.0
2018,3,31,6,0,75.0,11.0,1.8,11.5,12.0,9.39,0.0
2018,3,31,6,15,162.0,24.5,2.05,12.1,38.5,19.07,0.0
2018,3,31,6,30,249.0,38.0,2.3,12.7,65.0,29.34,19.19
2018,3,31,6,45,233.0,56.0,2.55,13.3,92.5,42.28,31.58
2018,3,31,7,0,217.0,74.0,2.8,13.9,120.0,55.84,44.04
2018,3,31,7,15,195.5,95.0,2.7,14.35,145.0,69.98,56.8
2018,3,31,7,30,174.0,116.0,2.6,14.8,170.0,86.2,71.11
2018,3,31,7,45,208.5,137.5,2.5,15.3,213.5,97.31,80.63
2018,3,31,8,0,243.0,159.0,2.4,15.8,257.0,110.65,91.89
2018,3,31,8,15,244.5,180.5,2.45,16.4,290.0,129.17,99.3
2018,3,31,8,30,246.0,202.0,2.5,17.0,323.0,165.58,122.09
2018,3,31,8,45,266.0,221.5,2.5,17.6,364.0,204.37,150.67
2018,3,31,9,0,286.0,241.0,2.5,18.2,405.0,246.12,183.61
2018,3,31,9,15,310.5,257.0,2.55,18.7,447.0,289.53,218.59
2018,3,31,9,30,335.0,273.0,2.6,19.2,489.0,336.08,256.1
2018,3,31,9,45,320.0,294.0,2.65,19.7,509.5,373.0,286.32
2018,3,31,10,0,305.0,315.0,2.7,20.2,530.0,408.23,314.3
2018,3,31,10,15,312.5,328.0,2.7,20.7,556.5,447.33,344.3
2018,3,31,10,30,320.0,341.0,2.7,21.2,583.0,486.95,373.99
2018,3,31,10,45,388.0,327.5,2.7,21.65,629.5,543.16,416.18
2018,3,31,11,0,456.0,314.0,2.7,22.1,676.0,612.42,467.0
2018,3,31,11,15,527.0,294.0,2.75,22.4,720.0,676.79,514.13
2018,3,31,11,30,598.0,274.0,2.8,22.7,764.0,744.76,563.1
2018,3,31,11,45,609.5,270.5,2.85,22.95,773.5,784.49,590.73
2018,3,31,12,0,621.0,267.0,2.9,23.2,783.0,820.78,615.89
2018,3,31,12,15,649.5,254.0,2.95,23.35,793.5,861.85,644.78
2018,3,31,12,30,678.0,241.0,3.0,23.5,804.0,901.38,672.37
2018,3,31,12,45,654.5,248.0,3.0,23.65,786.5,908.66,676.58
2018,3,31,13,0,631.0,255.0,3.0,23.8,769.0,911.8,678.3
2018,3,31,13,15,611.0,255.5,3.05,23.8,745.0,908.27,676.58
2018,3,31,13,30,591.0,256.0,3.1,23.8,721.0,896.1,669.28
2018,3,31,13,45,616.5,235.0,3.15,23.8,707.0,915.65,684.58
2018,3,31,14,0,642.0,214.0,3.2,23.8,693.0,926.67,693.77
2018,3,31,14,15,698.5,180.5,3.2,23.55,682.0,951.83,712.43
2018,3,31,14,30,755.0,147.0,3.2,23.3,671.0,970.86,727.0
2018,3,31,14,45,781.0,127.0,3.25,23.1,643.5,962.38,723.52
2018,3,31,15,0,807.0,107.0,3.3,22.9,616.0,956.97,722.49
2018,3,31,15,15,813.5,97.0,3.3,22.9,580.0,939.21,712.22
2018,3,31,15,30,820.0,87.0,3.3,22.9,544.0,917.35,699.27
2018,3,31,15,45,774.5,87.0,3.3,22.0,488.5,855.6,660.75
2018,3,31,16,0,729.0,87.0,3.3,21.1,433.0,792.88,620.7
2018,3,31,16,15,685.5,85.5,3.2,20.3,382.5,734.98,582.19
2018,3,31,16,30,642.0,84.0,3.1,19.5,332.0,672.58,539.11
2018,3,31,16,45,634.5,76.0,3.05,18.7,291.0,631.27,510.71
2018,3,31,17,0,627.0,68.0,3.0,17.9,250.0,588.29,479.49
2018,3,31,17,15,559.0,61.0,3.0,16.95,199.0,502.38,412.8
2018,3,31,17,30,491.0,54.0,3.0,16.0,148.0,420.91,345.26
2018,3,31,17,45,384.5,44.5,3.05,15.05,104.0,318.46,257.29
2018,3,31,18,0,278.0,35.0,3.1,14.1,60.0,225.18,163.46
2018,3,31,18,15,162.0,22.0,3.2,13.65,34.0,98.59,0.0
2018,3,31,18,30,46.0,9.0,3.3,13.2,8.0,7.68,0.0
2018,3,31,18,45,23.0,4.5,3.4,12.8,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,5,45,35.5,6.5,1.25,9.05,7.0,0.0,0.0
2018,4,1,6,0,71.0,13.0,1.3,9.5,14.0,11.1,0.0
2018,4,1,6,15,191.5,27.0,1.5,10.25,45.5,21.03,4.0
2018,4,1,6,30,312.0,41.0,1.7,11.0,77.0,34.01,23.57
2018,4,1,6,45,406.0,51.0,1.95,11.75,123.0,41.33,31.03
2018,4,1,7,0,500.0,61.0,2.2,12.5,169.0,48.58,37.88
2018,4,1,7,15,561.5,68.0,2.15,13.2,220.0,53.07,42.02
2018,4,1,7,30,623.0,75.0,2.1,13.9,271.0,57.53,45.94
2018,4,1,7,45,663.5,81.0,2.05,14.6,323.0,60.97,48.8
2018,4,1,8,0,704.0,87.0,2.0,15.3,375.0,64.33,51.5
2018,4,1,8,15,734.0,91.5,1.95,15.95,425.5,81.71,52.57
2018,4,1,8,30,764.0,96.0,1.9,16.6,476.0,145.95,85.52
2018,4,1,8,45,785.0,100.5,1.9,17.25,523.0,206.51,129.84
2018,4,1,9,0,806.0,105.0,1.9,17.9,570.0,269.39,182.28
2018,4,1,9,15,830.5,104.5,1.95,18.5,614.5,331.25,235.85
2018,4,1,9,30,855.0,104.0,2.0,19.1,659.0,395.14,290.85
2018,4,1,9,45,880.0,100.0,2.05,19.65,699.0,459.56,345.09
2018,4,1,10,0,905.0,96.0,2.1,20.2,739.0,522.76,396.81
2018,4,1,10,15,912.0,97.5,2.15,20.65,768.5,581.96,444.03
2018,4,1,10,30,919.0,99.0,2.2,21.1,798.0,639.88,488.65
2018,4,1,10,45,925.0,100.5,2.25,21.6,821.5,695.64,530.11
2018,4,1,11,0,931.0,102.0,2.3,22.1,845.0,749.52,568.97
2018,4,1,11,15,934.5,102.5,2.4,22.3,860.0,798.5,603.41
2018,4,1,11,30,938.0,103.0,2.5,22.5,875.0,844.9,634.63
2018,4,1,11,45,939.5,103.5,2.6,22.75,882.5,886.84,662.51
2018,4,1,12,0,941.0,104.0,2.7,23.0,890.0,925.65,688.16
2018,4,1,12,15,940.5,104.0,2.8,23.05,889.0,958.86,710.57
2018,4,1,12,30,940.0,104.0,2.9,23.1,888.0,988.47,730.67
2018,4,1,12,45,937.0,103.5,3.0,23.2,878.0,1011.46,746.35
2018,4,1,13,0,934.0,103.0,3.1,23.3,868.0,1030.49,759.59
2018,4,1,13,15,929.0,102.0,3.15,23.2,850.0,1042.99,768.88
2018,4,1,13,30,924.0,101.0,3.2,23.1,832.0,1051.37,775.7
2018,4,1,13,45,917.0,101.0,3.3,23.05,807.5,1054.72,779.7
2018,4,1,14,0,910.0,101.0,3.4,23.0,783.0,1053.99,781.21
2018,4,1,14,15,901.0,99.5,3.5,22.8,751.5,1045.48,778.21
2018,4,1,14,30,892.0,98.0,3.6,22.6,720.0,1033.01,772.74
2018,4,1,14,45,879.5,96.0,3.7,22.4,681.5,1012.6,762.02
2018,4,1,15,0,867.0,94.0,3.8,22.2,643.0,988.59,748.88
2018,4,1,15,15,803.5,104.0,3.8,22.2,586.0,937.2,715.61
2018,4,1,15,30,740.0,114.0,3.8,22.2,529.0,878.8,677.16
2018,4,1,15,45,701.0,111.5,4.0,21.35,477.0,822.02,642.25
2018,4,1,16,0,662.0,109.0,4.2,20.5,425.0,764.23,605.34
2018,4,1,16,15,683.0,94.0,4.2,19.7,388.5,742.87,593.51
2018,4,1,16,30,704.0,79.0,4.2,18.9,352.0,716.93,577.57
2018,4,1,16,45,661.0,74.5,4.25,18.1,301.5,649.48,529.29
2018,4,1,17,0,618.0,70.0,4.3,17.3,251.0,583.11,480.09
2018,4,1,17,15,548.5,63.0,4.3,16.4,200.0,496.52,411.72
2018,4,1,17,30,479.0,56.0,4.3,15.5,149.0,414.47,342.79
2018,4,1,17,45,369.5,46.0,4.35,14.6,104.5,310.25,252.56
2018,4,1,18,0,260.0,36.0,4.4,13.7,60.0,219.86,162.91
2018,4,1,18,15,149.5,22.0,4.35,13.3,34.0,117.2,0.0
2018,4,1,18,30,39.0,8.0,4.3,12.9,8.0,6.83,0.0
2018,4,1,18,45,19.5,4.0,4.25,12.5,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,35.5,7.5,2.7,9.9,8.5,0.0,0.0
2018,4,2,6,0,71.0,15.0,2.9,10.3,17.0,12.8,0.0
2018,4,2,6,15,172.5,29.5,3.0,10.75,47.0,22.88,7.57
2018,4,2,6,30,274.0,44.0,3.1,11.2,77.0,33.88,23.6
2018,4,2,6,45,307.5,58.5,3.2,11.7,112.5,44.37,33.78
2018,4,2,7,0,341.0,73.0,3.3,12.2,148.0,54.49,43.23
2018,4,2,7,15,433.0,82.0,3.35,12.75,203.5,60.86,49.06
2018,4,2,7,30,525.0,91.0,3.4,13.3,259.0,69.02,56.28
2018,4,2,7,45,502.5,108.0,3.4,13.9,291.5,77.63,63.7
2018,4,2,8,0,480.0,125.0,3.4,14.5,324.0,87.46,72.04
2018,4,2,8,15,443.0,153.0,3.3,15.1,354.5,114.89,84.33
2018,4,2,8,30,406.0,181.0,3.2,15.7,385.0,165.17,115.86
2018,4,2,8,45,425.0,196.5,3.1,16.3,427.5,211.92,150.68
2018,4,2,9,0,444.0,212.0,3.0,16.9,470.0,261.29,190.85
2018,4,2,9,15,581.5,180.0,2.95,17.4,544.0,314.8,232.11
2018,4,2,9,30,719.0,148.0,2.9,17.9,618.0,380.4,284.88
2018,4,2,9,45,805.0,121.5,2.85,18.45,674.5,445.79,338.86
2018,4,2,10,0,891.0,95.0,2.8,19.0,731.0,516.19,395.97
2018,4,2,10,15,899.0,96.5,2.75,19.4,761.0,575.03,443.32
2018,4,2,10,30,907.0,98.0,2.7,19.8,791.0,632.73,488.12
2018,4,2,10,45,913.0,98.5,2.7,20.2,813.5,686.84,528.99
2018,4,2,11,0,919.0,99.0,2.7,20.6,836.0,739.08,567.26
2018,4,2,11,15,922.5,99.5,2.7,20.95,851.0,787.36,600.68
2018,4,2,11,30,926.0,100.0,2.7,21.3,866.0,833.08,630.81
2018,4,2,11,45,927.5,100.5,2.65,21.7,873.0,874.39,657.09
2018,4,2,12,0,929.0,101.0,2.6,22.1,880.0,912.61,680.97
2018,4,2,12,15,928.5,101.0,2.6,22.3,879.0,945.27,701.87
2018,4,2,12,30,928.0,101.0,2.6,22.5,878.0,974.38,720.38
2018,4,2,12,45,925.5,101.0,2.65,22.7,869.0,997.91,735.72
2018,4,2,13,0,923.0,101.0,2.7,22.9,860.0,1017.58,748.65
2018,4,2,13,15,917.5,101.0,2.7,22.95,842.5,1030.35,757.18
2018,4,2,13,30,912.0,101.0,2.7,23.0,825.0,1039.07,763.27
2018,4,2,13,45,902.5,101.5,2.7,23.1,800.0,1040.25,764.51
2018,4,2,14,0,893.0,102.0,2.7,23.2,775.0,1037.4,763.35
2018,4,2,14,15,883.5,101.0,2.65,23.1,743.5,1028.89,758.8
2018,4,2,14,30,874.0,100.0,2.6,23.0,712.0,1016.51,751.92
2018,4,2,14,45,860.5,98.5,2.55,22.95,674.0,995.79,739.55
2018,4,2,15,0,847.0,97.0,2.5,22.9,636.0,983.28,732.79
2018,4,2,15,15,830.0,94.5,2.5,22.9,593.0,950.81,713.06
2018,4,2,15,30,813.0,92.0,2.5,22.9,550.0,915.34,691.35
2018,4,2,15,45,796.0,87.0,2.35,22.55,503.5,874.03,665.07
2018,4,2,16,0,779.0,82.0,2.2,22.2,457.0,830.26,636.79
2018,4,2,16,15,749.5,78.5,2.05,21.6,407.0,775.33,600.73
2018,4,2,16,30,720.0,75.0,1.9,21.0,357.0,719.39,563.1
2018,4,2,16,45,672.5,71.5,1.8,20.35,305.0,653.71,517.58
2018,4,2,17,0,625.0,68.0,1.7,19.7,253.0,584.91,467.94
2018,4,2,17,15,559.0,61.5,1.7,18.65,202.5,501.25,405.25
2018,4,2,17,30,493.0,55.0,1.7,17.6,152.0,421.84,341.35
2018,4,2,17,45,387.0,45.5,1.75,16.5,107.5,319.85,256.14
2018,4,2,18,0,281.0,36.0,1.8,15.4,63.0,227.27,168.62
2018,4,2,18,15,165.5,22.5,1.95,14.9,36.0,126.16,0.0
2018,4,2,18,30,50.0,9.0,2.1,14.4,9.0,29.48,0.0
2018,4,2,18,45,25.0,4.5,2.2,13.85,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,57.5,9.0,1.35,7.8,10.5,0.0,0.0
2018,4,3,6,0,115.0,18.0,1.3,8.3,21.0,15.36,0.0
2018,4,3,6,15,246.5,31.0,1.6,9.15,56.0,24.17,10.45
2018,4,3,6,30,378.0,44.0,1.9,10.0,91.0,36.57,26.25
2018,4,3,6,45,474.5,52.0,2.2,10.9,140.0,42.17,32.02
2018,4,3,7,0,571.0,60.0,2.5,11.8,189.0,47.88,37.43
2018,4,3,7,15,630.5,65.5,2.55,12.4,242.0,51.33,40.62
2018,4,3,7,30,690.0,71.0,2.6,13.0,295.0,54.82,43.68
2018,4,3,7,45,729.0,76.0,2.6,13.65,348.5,57.73,46.08
2018,4,3,8,0,768.0,81.0,2.6,14.3,402.0,66.07,53.21
2018,4,3,8,15,794.0,84.5,2.65,14.9,452.5,86.6,54.43
2018,4,3,8,30,820.0,88.0,2.7,15.5,503.0,147.63,84.6
2018,4,3,8,45,839.0,91.5,2.7,16.1,550.5,210.62,131.62
2018,4,3,9,0,858.0,95.0,2.7,16.7,598.0,275.57,186.75
2018,4,3,9,15,870.0,98.5,2.7,17.2,640.0,340.13,243.82
2018,4,3,9,30,882.0,102.0,2.7,17.7,682.0,407.72,302.77
2018,4,3,9,45,874.5,111.0,2.7,18.2,712.5,466.98,354.08
2018,4,3,10,0,867.0,120.0,2.7,18.7,743.0,526.56,403.59
2018,4,3,10,15,831.0,140.5,2.65,19.15,757.5,578.39,445.16
2018,4,3,10,30,795.0,161.0,2.6,19.6,772.0,624.54,480.63
2018,4,3,10,45,788.5,170.0,2.55,20.1,790.5,674.25,517.32
2018,4,3,11,0,782.0,179.0,2.5,20.6,809.0,724.19,552.77
2018,4,3,11,15,838.5,155.0,2.45,20.9,842.0,783.06,595.13
2018,4,3,11,30,895.0,131.0,2.4,21.2,875.0,837.96,632.18
2018,4,3,11,45,863.5,147.0,2.4,21.5,869.5,875.0,655.87
2018,4,3,12,0,832.0,163.0,2.4,21.8,864.0,899.08,670.83
2018,4,3,12,15,791.5,184.5,2.4,21.95,850.5,914.92,680.79
2018,4,3,12,30,751.0,206.0,2.4,22.1,837.0,934.72,693.53
2018,4,3,12,45,644.0,252.0,2.45,22.25,789.0,901.94,670.52
2018,4,3,13,0,537.0,298.0,2.5,22.4,741.0,858.01,639.15
2018,4,3,13,15,576.5,274.0,2.55,22.35,741.0,887.15,661.59
2018,4,3,13,30,616.0,250.0,2.6,22.3,741.0,919.48,685.42
2018,4,3,13,45,637.0,230.5,2.7,22.3,725.0,930.85,695.26
2018,4,3,14,0,658.0,211.0,2.8,22.3,709.0,938.54,702.29
2018,4,3,14,15,654.5,201.5,2.9,22.1,679.5,927.91,697.47
2018,4,3,14,30,651.0,192.0,3.0,21.9,650.0,913.86,690.53
2018,4,3,14,45,646.5,181.0,3.05,21.75,615.5,893.85,679.07
2018,4,3,15,0,642.0,170.0,3.1,21.6,581.0,870.62,665.41
2018,4,3,15,15,681.0,148.5,3.1,21.6,558.0,875.02,670.33
2018,4,3,15,30,720.0,127.0,3.1,21.6,535.0,873.92,671.35
2018,4,3,15,45,700.0,120.0,3.2,20.8,488.5,829.74,644.79
2018,4,3,16,0,680.0,113.0,3.3,20.0,442.0,783.57,616.38
2018,4,3,16,15,650.5,106.0,3.25,19.25,393.0,727.48,578.96
2018,4,3,16,30,621.0,99.0,3.2,18.5,344.0,670.73,539.97
2018,4,3,16,45,594.0,90.0,3.15,17.8,297.5,613.39,499.05
2018,4,3,17,0,567.0,81.0,3.1,17.1,251.0,556.03,456.44
2018,4,3,17,15,498.0,72.5,3.1,16.15,200.5,469.95,388.25
2018,4,3,17,30,429.0,64.0,3.1,15.2,150.0,388.27,320.45
2018,4,3,17,45,327.0,52.5,3.05,14.25,106.5,290.18,236.14
2018,4,3,18,0,225.0,41.0,3.0,13.3,63.0,205.86,155.92
2018,4,3,18,15,129.5,25.0,3.0,12.85,36.0,112.37,0.0
2018,4,3,18,30,34.0,9.0,3.0,12.4,9.0,22.46,0.0
2018,4,3,18,45,17.0,4.5,3.05,11.95,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
