Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,30,625.0,253.0,4.6,31.4,840.0,700.82,517.18
2018,7,21,11,45,666.5,230.5,4.7,31.7,861.0,745.0,548.74
2018,7,21,12,0,708.0,208.0,4.8,32.0,882.0,788.83,579.92
2018,7,21,12,15,762.0,178.0,4.9,32.1,903.0,829.68,608.82
2018,7,21,12,30,816.0,148.0,5.0,32.2,924.0,863.96,632.1
2018,7,21,12,45,826.5,140.0,5.1,32.3,920.5,889.76,649.71
2018,7,21,13,0,837.0,132.0,5.2,32.4,917.0,912.58,665.43
2018,7,21,13,15,834.0,131.5,5.25,32.3,903.0,926.41,675.49
2018,7,21,13,30,831.0,131.0,5.3,32.2,889.0,936.79,683.42
2018,7,21,13,45,827.0,129.0,5.4,32.1,868.0,941.27,687.86
2018,7,21,14,0,823.0,127.0,5.5,32.0,847.0,942.18,690.08
2018,7,21,14,15,816.5,125.0,5.5,31.75,820.0,937.1,688.23
2018,7,21,14,30,810.0,123.0,5.5,31.5,793.0,928.53,684.17
2018,7,21,14,45,802.0,120.0,5.55,31.25,760.0,914.07,676.52
2018,7,21,15,0,794.0,117.0,5.6,31.0,727.0,907.67,674.44
2018,7,21,15,15,781.5,115.0,5.6,31.0,689.0,883.22,659.07
2018,7,21,15,30,769.0,113.0,5.6,31.0,651.0,855.9,641.79
2018,7,21,15,45,755.5,109.0,5.65,30.2,609.0,822.74,622.64
2018,7,21,16,0,742.0,105.0,5.7,29.4,567.0,787.15,601.47
2018,7,21,16,15,723.5,101.0,5.7,28.75,522.0,745.18,574.74
2018,7,21,16,30,705.0,97.0,5.7,28.1,477.0,701.6,546.35
2018,7,21,16,45,680.5,92.5,5.7,27.45,430.0,654.73,514.9
2018,7,21,17,0,656.0,88.0,5.7,26.8,383.0,604.17,479.79
2018,7,21,17,15,621.0,83.5,5.55,25.95,335.5,546.26,436.85
2018,7,21,17,30,586.0,79.0,5.4,25.1,288.0,489.48,393.42
2018,7,21,17,45,539.0,72.5,5.3,24.3,241.0,424.81,342.23
2018,7,21,18,0,492.0,66.0,5.2,23.5,194.0,363.3,291.78
2018,7,21,18,15,398.5,58.0,5.05,22.75,147.0,281.05,223.1
2018,7,21,18,30,305.0,50.0,4.9,22.0,100.0,205.02,158.51
2018,7,21,18,45,228.5,37.5,4.75,21.3,68.0,145.02,105.67
2018,7,21,19,0,152.0,25.0,4.6,20.6,36.0,89.28,39.81
2018,7,21,19,15,88.5,15.0,4.5,20.15,20.0,35.68,0.0
2018,7,21,19,30,25.0,5.0,4.4,19.7,4.0,0.0,0.0
2018,7,21,19,45,12.5,2.5,4.35,19.3,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,18.65,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,14.5,3.0,3.0,16.55,2.5,0.0,0.0
2018,7,22,5,0,29.0,6.0,3.0,16.7,5.0,0.0,0.0
2018,7,22,5,15,112.5,16.5,3.1,17.15,23.5,14.08,0.0
2018,7,22,5,30,196.0,27.0,3.2,17.6,42.0,21.01,7.63
2018,7,22,5,45,290.5,37.5,3.3,18.1,77.5,30.56,20.11
2018,7,22,6,0,385.0,48.0,3.4,18.6,113.0,38.53,27.73
2018,7,22,6,15,440.0,57.0,3.35,19.15,155.0,44.85,33.58
2018,7,22,6,30,495.0,66.0,3.3,19.7,197.0,50.98,39.07
2018,7,22,6,45,553.0,70.5,3.3,20.25,246.0,53.49,41.22
2018,7,22,7,0,611.0,75.0,3.3,20.8,295.0,56.05,43.31
2018,7,22,7,15,645.0,79.5,3.35,21.45,343.5,58.35,45.06
2018,7,22,7,30,679.0,84.0,3.4,22.1,392.0,60.58,46.7
2018,7,22,7,45,704.5,87.5,3.45,22.75,439.5,67.7,52.49
2018,7,22,8,0,730.0,91.0,3.5,23.4,487.0,69.15,53.38
2018,7,22,8,15,749.5,94.5,3.55,24.05,533.0,85.08,52.97
2018,7,22,8,30,769.0,98.0,3.6,24.7,579.0,139.09,76.93
2018,7,22,8,45,785.0,100.0,3.65,25.35,621.5,193.68,114.69
2018,7,22,9,0,801.0,102.0,3.7,26.0,664.0,249.79,159.87
2018,7,22,9,15,812.5,104.0,3.75,26.55,702.5,311.48,211.82
2018,7,22,9,30,824.0,106.0,3.8,27.1,741.0,367.09,259.3
2018,7,22,9,45,832.0,108.5,3.9,27.6,774.0,421.84,305.52
2018,7,22,10,0,840.0,111.0,4.0,28.1,807.0,476.15,350.18
2018,7,22,10,15,846.5,112.5,4.05,28.45,834.5,528.25,392.04
2018,7,22,10,30,853.0,114.0,4.1,28.8,862.0,579.27,431.84
2018,7,22,10,45,856.5,116.0,4.2,29.15,882.5,627.55,468.63
2018,7,22,11,0,860.0,118.0,4.3,29.5,903.0,674.07,503.18
2018,7,22,11,15,862.5,118.5,4.4,29.7,916.5,716.71,534.54
2018,7,22,11,30,865.0,119.0,4.5,29.9,930.0,757.12,563.35
2018,7,22,11,45,865.5,120.0,4.55,30.1,937.0,793.99,588.02
2018,7,22,12,0,866.0,121.0,4.6,30.3,944.0,828.21,610.7
2018,7,22,12,15,868.5,119.5,4.7,30.45,944.5,859.17,631.65
2018,7,22,12,30,871.0,118.0,4.8,30.6,945.0,887.25,650.66
2018,7,22,12,45,874.0,114.5,4.9,30.7,939.0,910.89,666.88
2018,7,22,13,0,877.0,111.0,5.0,30.8,933.0,931.25,681.0
2018,7,22,13,15,874.0,110.5,5.1,30.75,918.5,945.4,691.51
2018,7,22,13,30,871.0,110.0,5.2,30.7,904.0,955.94,699.78
2018,7,22,13,45,866.0,108.5,5.3,30.65,882.0,959.91,703.8
2018,7,22,14,0,861.0,107.0,5.4,30.6,860.0,960.17,705.5
2018,7,22,14,15,854.5,106.0,5.45,30.25,832.5,955.81,704.78
2018,7,22,14,30,848.0,105.0,5.5,29.9,805.0,947.86,701.76
2018,7,22,14,45,839.0,103.5,5.6,29.55,771.5,933.44,694.75
2018,7,22,15,0,830.0,102.0,5.7,29.2,738.0,915.66,685.46
2018,7,22,15,15,818.5,100.0,5.7,29.2,699.5,891.77,670.43
2018,7,22,15,30,807.0,98.0,5.7,29.2,661.0,864.9,653.34
2018,7,22,15,45,792.0,95.5,5.75,28.1,618.5,840.91,641.35
2018,7,22,16,0,777.0,93.0,5.8,27.0,576.0,804.73,620.39
2018,7,22,16,15,757.0,90.5,5.8,26.45,530.0,762.15,592.84
2018,7,22,16,30,737.0,88.0,5.8,25.9,484.0,717.98,563.64
2018,7,22,16,45,711.5,84.5,5.75,25.3,436.0,667.11,528.79
2018,7,22,17,0,686.0,81.0,5.7,24.7,388.0,615.68,492.74
2018,7,22,17,15,651.5,76.5,5.6,24.15,339.5,559.47,450.75
2018,7,22,17,30,617.0,72.0,5.5,23.6,291.0,501.7,405.87
2018,7,22,17,45,569.5,66.5,5.45,23.0,243.5,436.48,353.68
2018,7,22,18,0,522.0,61.0,5.4,22.4,196.0,374.43,302.22
2018,7,22,18,15,455.0,53.5,5.25,21.9,152.5,304.2,242.36
2018,7,22,18,30,388.0,46.0,5.1,21.4,109.0,240.16,186.27
2018,7,22,18,45,292.5,36.0,5.0,20.85,74.0,169.66,123.85
2018,7,22,19,0,197.0,26.0,4.9,20.3,39.0,104.73,43.41
2018,7,22,19,15,112.5,15.5,4.85,20.0,21.5,42.36,0.0
2018,7,22,19,30,28.0,5.0,4.8,19.7,4.0,0.0,0.0
2018,7,22,19,45,14.0,2.5,4.75,19.45,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,19.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,18.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,18.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,17.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,20.5,3.0,3.35,15.45,2.5,0.0,0.0
2018,7,23,5,0,41.0,6.0,3.4,15.5,5.0,0.0,0.0
2018,7,23,5,15,143.5,16.0,3.45,16.0,24.5,13.66,0.0
2018,7,23,5,30,246.0,26.0,3.5,16.5,44.0,21.68,7.34
2018,7,23,5,45,345.5,34.5,3.6,17.05,80.5,28.17,18.13
2018,7,23,6,0,445.0,43.0,3.7,17.6,117.0,34.63,24.45
2018,7,23,6,15,511.0,49.5,3.75,18.25,162.0,39.23,28.78
2018,7,23,6,30,577.0,56.0,3.8,18.9,207.0,43.79,32.9
2018,7,23,6,45,622.5,60.5,3.8,19.55,255.5,46.63,35.35
2018,7,23,7,0,668.0,65.0,3.8,20.2,304.0,53.83,41.49
2018,7,23,7,15,700.5,68.5,3.8,20.95,353.5,55.92,43.06
2018,7,23,7,30,733.0,72.0,3.8,21.7,403.0,57.98,44.56
2018,7,23,7,45,757.0,75.0,3.8,22.5,451.5,59.52,45.56
2018,7,23,8,0,781.0,78.0,3.8,23.3,500.0,61.0,46.5
2018,7,23,8,15,799.5,80.0,3.85,24.15,546.5,85.72,52.96
2018,7,23,8,30,818.0,82.0,3.9,25.0,593.0,140.95,76.55
2018,7,23,8,45,832.5,84.5,3.9,25.85,636.5,197.79,115.73
2018,7,23,9,0,847.0,87.0,3.9,26.7,680.0,255.85,162.42
2018,7,23,9,15,859.5,88.0,3.95,27.4,719.5,313.23,211.15
2018,7,23,9,30,872.0,89.0,4.0,28.1,759.0,371.06,260.42
2018,7,23,9,45,883.0,88.5,4.05,28.8,793.5,427.34,307.69
2018,7,23,10,0,894.0,88.0,4.1,29.5,828.0,483.37,353.39
2018,7,23,10,15,900.0,89.0,4.15,30.05,855.5,537.55,396.49
2018,7,23,10,30,906.0,90.0,4.2,30.6,883.0,590.48,437.25
2018,7,23,10,45,911.0,90.5,4.25,31.15,905.0,640.91,474.95
2018,7,23,11,0,916.0,91.0,4.3,31.7,927.0,689.54,510.24
2018,7,23,11,15,918.5,92.0,4.35,32.0,941.5,734.82,542.77
2018,7,23,11,30,921.0,93.0,4.4,32.3,956.0,777.71,571.62
2018,7,23,11,45,921.5,94.5,4.45,32.6,963.5,816.91,597.2
2018,7,23,12,0,922.0,96.0,4.5,32.9,971.0,853.26,620.68
2018,7,23,12,15,920.5,97.5,4.65,32.9,971.0,884.91,642.12
2018,7,23,12,30,919.0,99.0,4.8,32.9,971.0,913.33,661.67
2018,7,23,12,45,913.0,102.0,4.95,32.85,962.5,935.72,677.6
2018,7,23,13,0,907.0,105.0,5.1,32.8,954.0,954.51,691.3
2018,7,23,13,15,905.0,104.5,5.2,32.5,940.0,970.02,703.36
2018,7,23,13,30,903.0,104.0,5.3,32.2,926.0,981.85,713.16
2018,7,23,13,45,899.0,103.0,5.45,31.85,904.5,987.48,719.52
2018,7,23,14,0,895.0,102.0,5.6,31.5,883.0,989.31,723.51
2018,7,23,14,15,890.0,100.0,5.65,31.15,855.5,985.32,723.11
2018,7,23,14,30,885.0,98.0,5.7,30.8,828.0,977.56,720.32
2018,7,23,14,45,878.5,95.5,5.75,30.45,794.0,964.09,713.78
2018,7,23,15,0,872.0,93.0,5.8,30.1,760.0,947.02,704.87
2018,7,23,15,15,860.5,91.5,5.8,30.1,720.5,922.9,689.86
2018,7,23,15,30,849.0,90.0,5.8,30.1,681.0,895.66,672.73
2018,7,23,15,45,836.0,87.5,5.7,29.25,638.0,863.02,653.57
2018,7,23,16,0,823.0,85.0,5.6,28.4,595.0,827.74,632.33
2018,7,23,16,15,805.0,83.0,5.5,27.7,548.5,794.58,611.97
2018,7,23,16,30,787.0,81.0,5.4,27.0,502.0,751.01,583.74
2018,7,23,16,45,749.5,80.0,5.3,26.35,449.5,691.98,543.5
2018,7,23,17,0,712.0,79.0,5.2,25.7,397.0,633.15,502.51
2018,7,23,17,15,676.5,74.0,5.1,25.05,346.0,574.31,459.54
2018,7,23,17,30,641.0,69.0,5.0,24.4,295.0,514.1,413.43
2018,7,23,17,45,606.5,62.5,4.9,23.7,249.0,454.19,365.99
2018,7,23,18,0,572.0,56.0,4.8,23.0,203.0,396.17,318.12
2018,7,23,18,15,489.5,50.5,4.7,22.4,156.5,318.1,252.39
2018,7,23,18,30,407.0,45.0,4.6,21.8,110.0,247.69,191.43
2018,7,23,18,45,318.0,35.5,4.5,21.15,75.5,179.01,130.05
2018,7,23,19,0,229.0,26.0,4.4,20.5,41.0,114.16,42.23
2018,7,23,19,15,132.5,15.5,4.4,20.05,22.5,47.6,0.0
2018,7,23,19,30,36.0,5.0,4.4,19.6,4.0,0.0,0.0
2018,7,23,19,45,18.0,2.5,4.35,19.2,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,16.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,4,45,18.5,3.0,3.55,16.2,2.5,0.0,0.0
2018,7,24,5,0,37.0,6.0,3.6,16.3,5.0,0.0,0.0
2018,7,24,5,15,136.0,16.0,3.6,16.75,23.5,13.66,0.0
2018,7,24,5,30,235.0,26.0,3.6,17.2,42.0,21.74,6.4
2018,7,24,5,45,335.5,35.0,3.65,17.65,79.0,28.64,18.39
2018,7,24,6,0,436.0,44.0,3.7,18.1,116.0,35.49,25.11
2018,7,24,6,15,503.5,50.5,3.7,18.7,161.0,40.04,29.42
2018,7,24,6,30,571.0,57.0,3.7,19.3,206.0,44.57,33.52
2018,7,24,6,45,617.5,61.5,3.75,19.9,254.5,47.37,35.95
2018,7,24,7,0,664.0,66.0,3.8,20.5,303.0,54.63,42.13
2018,7,24,7,15,697.0,70.5,3.75,21.2,353.0,57.46,44.35
2018,7,24,7,30,730.0,75.0,3.7,21.9,403.0,60.21,46.44
2018,7,24,7,45,756.0,77.5,3.65,22.55,452.0,61.33,47.1
2018,7,24,8,0,782.0,80.0,3.6,23.2,501.0,62.43,47.74
2018,7,24,8,15,801.5,82.0,3.65,24.0,548.0,78.07,46.89
2018,7,24,8,30,821.0,84.0,3.7,24.8,595.0,142.5,77.76
2018,7,24,8,45,837.0,85.5,3.7,25.6,639.0,199.19,116.73
2018,7,24,9,0,853.0,87.0,3.7,26.4,683.0,257.23,163.4
2018,7,24,9,15,860.5,90.0,3.8,27.1,721.0,315.12,212.75
2018,7,24,9,30,868.0,93.0,3.9,27.8,759.0,372.91,262.15
2018,7,24,9,45,869.5,98.0,4.0,28.45,791.0,429.52,309.84
2018,7,24,10,0,871.0,103.0,4.1,29.1,823.0,484.93,355.18
2018,7,24,10,15,878.5,104.0,4.15,29.6,851.5,538.89,398.12
2018,7,24,10,30,886.0,105.0,4.2,30.1,880.0,591.81,438.91
2018,7,24,10,45,892.5,105.0,4.3,30.6,902.0,642.03,476.66
2018,7,24,11,0,899.0,105.0,4.4,31.1,924.0,690.62,512.2
2018,7,24,11,15,902.5,105.5,4.45,31.45,939.0,735.68,544.54
2018,7,24,11,30,906.0,106.0,4.5,31.8,954.0,778.47,573.66
2018,7,24,11,45,909.0,105.5,4.6,32.15,962.0,817.55,599.29
2018,7,24,12,0,912.0,105.0,4.7,32.5,970.0,853.96,622.99
2018,7,24,12,15,912.0,105.5,4.8,32.55,970.0,885.85,644.54
2018,7,24,12,30,912.0,106.0,4.9,32.6,970.0,914.61,664.04
2018,7,24,12,45,909.0,106.5,5.0,32.65,962.0,937.35,679.61
2018,7,24,13,0,906.0,107.0,5.1,32.7,954.0,956.55,692.96
2018,7,24,13,15,903.5,106.5,5.2,32.55,939.5,971.63,704.31
2018,7,24,13,30,901.0,106.0,5.3,32.4,925.0,983.01,713.37
2018,7,24,13,45,897.5,105.0,5.4,32.25,904.0,989.16,719.13
2018,7,24,14,0,894.0,104.0,5.5,32.1,883.0,991.52,722.55
2018,7,24,14,15,887.5,102.5,5.55,31.8,854.5,986.62,721.41
2018,7,24,14,30,881.0,101.0,5.6,31.5,826.0,977.97,717.92
2018,7,24,14,45,873.5,99.5,5.65,31.2,792.5,964.69,711.41
2018,7,24,15,0,866.0,98.0,5.7,30.9,759.0,947.87,702.59
2018,7,24,15,15,855.0,95.5,5.7,30.9,719.5,923.24,687.32
2018,7,24,15,30,844.0,93.0,5.7,30.9,680.0,895.46,669.92
2018,7,24,15,45,831.5,90.5,5.75,29.7,637.0,863.39,652.94
2018,7,24,16,0,819.0,88.0,5.8,28.5,594.0,828.67,633.74
2018,7,24,16,15,801.5,85.0,5.75,27.85,547.5,794.98,613.05
2018,7,24,16,30,784.0,82.0,5.7,27.2,501.0,750.67,584.3
2018,7,24,16,45,760.5,78.5,5.7,26.6,451.5,699.52,550.02
2018,7,24,17,0,737.0,75.0,5.7,26.0,402.0,647.55,514.29
2018,7,24,17,15,705.5,71.0,5.55,25.35,352.5,588.98,471.72
2018,7,24,17,30,674.0,67.0,5.4,24.7,303.0,530.97,427.13
2018,7,24,17,45,629.5,61.5,5.3,24.1,254.0,467.22,376.35
2018,7,24,18,0,585.0,56.0,5.2,23.5,205.0,403.75,323.94
2018,7,24,18,15,517.0,49.5,5.05,22.85,159.5,330.84,262.18
2018,7,24,18,30,449.0,43.0,4.9,22.2,114.0,264.14,203.81
2018,7,24,18,45,345.5,34.0,4.75,21.6,77.0,188.21,136.04
2018,7,24,19,0,242.0,25.0,4.6,21.0,40.0,117.07,36.61
2018,7,24,19,15,139.0,15.0,4.6,20.65,22.0,48.91,0.0
2018,7,24,19,30,36.0,5.0,4.6,20.3,4.0,0.0,0.0
2018,7,24,19,45,18.0,2.5,4.6,20.0,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,18.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,18.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,18.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,27.5,3.5,3.3,15.45,2.5,0.0,0.0
2018,7,25,5,0,55.0,7.0,3.3,15.5,5.0,0.0,0.0
2018,7,25,5,15,178.0,15.5,3.3,16.0,24.5,13.23,0.0
2018,7,25,5,30,301.0,24.0,3.3,16.5,44.0,20.1,4.49
2018,7,25,5,45,404.5,31.0,3.3,17.0,82.0,25.44,15.69
2018,7,25,6,0,508.0,38.0,3.3,17.5,120.0,30.86,21.15
2018,7,25,6,15,572.5,43.0,3.25,18.4,166.5,37.51,27.24
2018,7,25,6,30,637.0,48.0,3.2,19.3,213.0,41.47,30.8
2018,7,25,6,45,679.0,52.5,3.15,20.15,262.5,44.83,33.69
2018,7,25,7,0,721.0,57.0,3.1,21.0,312.0,48.15,36.42
2018,7,25,7,15,751.0,60.0,3.05,22.2,362.5,50.14,37.86
2018,7,25,7,30,781.0,63.0,3.0,23.4,413.0,52.11,39.23
2018,7,25,7,45,802.0,66.5,2.95,24.55,462.5,62.06,47.34
2018,7,25,8,0,823.0,70.0,2.9,25.7,512.0,64.83,49.26
2018,7,25,8,15,839.5,72.5,2.95,26.75,559.0,81.76,48.92
2018,7,25,8,30,856.0,75.0,3.0,27.8,606.0,139.63,73.23
2018,7,25,8,45,868.0,77.0,3.0,28.8,649.5,198.11,112.98
2018,7,25,9,0,880.0,79.0,3.0,29.8,693.0,257.46,160.11
2018,7,25,9,15,887.0,82.0,3.05,30.85,731.5,316.81,209.63
2018,7,25,9,30,894.0,85.0,3.1,31.9,770.0,376.0,258.92
2018,7,25,9,45,896.5,90.0,3.1,32.9,803.0,434.53,306.55
2018,7,25,10,0,899.0,95.0,3.1,33.9,836.0,491.94,351.63
2018,7,25,10,15,905.5,96.0,3.2,34.8,864.5,546.9,393.6
2018,7,25,10,30,912.0,97.0,3.3,35.7,893.0,600.65,433.19
2018,7,25,10,45,916.0,98.5,3.35,36.6,915.0,651.83,469.46
2018,7,25,11,0,920.0,100.0,3.4,37.5,937.0,701.12,503.19
2018,7,25,11,15,922.5,101.0,3.55,38.05,951.5,746.85,534.63
2018,7,25,11,30,925.0,102.0,3.7,38.6,966.0,790.16,562.63
2018,7,25,11,45,925.5,102.5,3.85,39.2,973.0,828.88,586.6
2018,7,25,12,0,926.0,103.0,4.0,39.8,980.0,864.7,608.53
2018,7,25,12,15,927.0,102.5,4.15,39.8,980.0,897.01,629.67
2018,7,25,12,30,928.0,102.0,4.3,39.8,980.0,926.15,648.81
2018,7,25,12,45,928.0,101.0,4.5,39.85,973.0,950.56,665.11
2018,7,25,13,0,928.0,100.0,4.7,39.9,966.0,971.45,679.26
2018,7,25,13,15,924.5,99.5,4.9,39.6,950.5,985.85,690.41
2018,7,25,13,30,921.0,99.0,5.1,39.3,935.0,996.42,699.9
2018,7,25,13,45,881.5,117.5,5.25,39.05,902.0,987.27,696.44
2018,7,25,14,0,842.0,136.0,5.4,38.8,869.0,973.89,690.39
2018,7,25,14,15,818.5,143.0,5.5,38.25,836.0,974.92,694.28
2018,7,25,14,30,795.0,150.0,5.6,37.7,803.0,959.17,687.26
2018,7,25,14,45,782.0,149.0,5.75,37.15,768.5,941.95,679.62
2018,7,25,15,0,769.0,148.0,5.9,36.6,734.0,921.46,669.75
2018,7,25,15,15,777.0,134.0,5.9,36.6,699.0,904.01,659.53
2018,7,25,15,30,785.0,120.0,5.9,36.6,664.0,882.53,646.62
2018,7,25,15,45,744.5,123.5,6.0,35.0,612.5,832.75,618.98
2018,7,25,16,0,704.0,127.0,6.1,33.4,561.0,787.13,593.45
2018,7,25,16,15,679.0,121.5,6.1,32.05,512.5,738.79,564.16
2018,7,25,16,30,654.0,116.0,6.1,30.7,464.0,689.4,533.26
2018,7,25,16,45,669.0,101.0,6.1,29.3,426.5,659.25,515.86
2018,7,25,17,0,684.0,86.0,6.1,27.9,389.0,625.31,494.98
2018,7,25,17,15,621.5,83.5,6.0,26.6,332.5,549.36,439.25
2018,7,25,17,30,559.0,81.0,5.9,25.3,276.0,476.89,384.12
2018,7,25,17,45,547.5,70.5,5.75,23.95,235.5,429.77,347.42
2018,7,25,18,0,536.0,60.0,5.6,22.6,195.0,382.37,308.5
2018,7,25,18,15,484.0,51.5,5.45,21.95,152.5,317.4,252.72
2018,7,25,18,30,432.0,43.0,5.3,21.3,110.0,257.1,199.12
2018,7,25,18,45,313.5,34.0,5.1,20.7,73.5,176.37,127.34
2018,7,25,19,0,195.0,25.0,4.9,20.1,37.0,102.24,24.4
2018,7,25,19,15,112.0,15.0,4.8,19.85,20.5,41.94,0.0
2018,7,25,19,30,29.0,5.0,4.7,19.6,4.0,0.0,0.0
2018,7,25,19,45,14.5,2.5,4.6,19.3,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,18.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,18.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,17.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,16.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,4,45,13.0,2.5,3.4,15.7,2.0,0.0,0.0
2018,7,26,5,0,26.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,7,26,5,15,112.5,15.5,3.4,16.2,21.5,13.23,0.0
2018,7,26,5,30,199.0,26.0,3.4,16.6,39.0,20.27,3.32
2018,7,26,5,45,300.5,36.0,3.35,16.95,74.5,29.57,19.05
2018,7,26,6,0,402.0,46.0,3.3,17.3,110.0,37.18,26.61
2018,7,26,6,15,471.5,53.5,3.25,18.1,155.0,42.42,31.55
2018,7,26,6,30,541.0,61.0,3.2,18.9,200.0,47.6,36.22
2018,7,26,6,45,587.0,68.0,3.2,19.65,249.0,52.12,40.13
2018,7,26,7,0,633.0,75.0,3.2,20.4,298.0,56.5,43.79
2018,7,26,7,15,666.5,80.0,3.15,21.3,347.5,59.17,45.82
2018,7,26,7,30,700.0,85.0,3.1,22.2,397.0,61.75,47.71
2018,7,26,7,45,723.0,90.0,3.05,23.1,445.5,70.04,54.43
2018,7,26,8,0,746.0,95.0,3.0,24.0,494.0,72.48,56.08
2018,7,26,8,15,765.5,99.0,3.05,24.8,541.5,88.31,55.64
2018,7,26,8,30,785.0,103.0,3.1,25.6,589.0,144.01,80.02
2018,7,26,8,45,797.5,107.0,3.15,26.45,632.0,200.83,119.17
2018,7,26,9,0,810.0,111.0,3.2,27.3,675.0,258.79,165.46
2018,7,26,9,15,815.0,117.0,3.25,28.1,712.5,317.05,214.41
2018,7,26,9,30,820.0,123.0,3.3,28.9,750.0,375.13,263.15
2018,7,26,9,45,815.0,133.0,3.35,29.7,780.0,431.9,309.94
2018,7,26,10,0,810.0,143.0,3.4,30.5,810.0,487.01,353.9
2018,7,26,10,15,817.5,145.5,3.55,31.1,838.5,540.76,395.79
2018,7,26,10,30,825.0,148.0,3.7,31.7,867.0,593.69,435.8
2018,7,26,10,45,829.5,150.0,3.8,32.25,888.5,643.31,472.28
2018,7,26,11,0,834.0,152.0,3.9,32.8,910.0,691.36,506.64
2018,7,26,11,15,838.5,152.5,4.1,33.0,925.0,736.36,539.14
2018,7,26,11,30,843.0,153.0,4.3,33.2,940.0,771.41,564.54
2018,7,26,11,45,846.0,152.5,4.45,33.4,947.5,808.91,590.01
2018,7,26,12,0,849.0,152.0,4.6,33.6,955.0,843.95,613.24
2018,7,26,12,15,852.0,151.0,4.75,33.5,956.5,875.98,635.26
2018,7,26,12,30,855.0,150.0,4.9,33.4,958.0,905.22,655.75
2018,7,26,12,45,858.0,146.5,5.05,33.3,952.0,929.33,672.94
2018,7,26,13,0,861.0,143.0,5.2,33.2,946.0,950.2,688.13
2018,7,26,13,15,859.0,141.5,5.35,32.85,931.5,964.76,700.02
2018,7,26,13,30,857.0,140.0,5.5,32.5,917.0,975.75,709.73
2018,7,26,13,45,795.0,170.5,5.6,32.1,877.5,970.36,708.54
2018,7,26,14,0,733.0,201.0,5.7,31.7,838.0,956.42,701.78
2018,7,26,14,15,711.5,206.5,5.8,31.05,808.0,944.94,697.46
2018,7,26,14,30,690.0,212.0,5.9,30.4,778.0,930.11,690.86
2018,7,26,14,45,698.0,195.5,5.95,29.75,747.0,918.23,686.02
2018,7,26,15,0,706.0,179.0,6.0,29.1,716.0,902.54,678.57
2018,7,26,15,15,738.0,153.5,6.0,29.1,688.5,895.72,675.31
2018,7,26,15,30,770.0,128.0,6.0,29.1,661.0,878.44,664.8
2018,7,26,15,45,776.5,116.5,6.0,27.5,623.5,854.94,654.25
2018,7,26,16,0,783.0,105.0,6.0,25.9,586.0,827.71,640.81
2018,7,26,16,15,766.0,100.5,5.9,25.1,539.5,784.95,613.31
2018,7,26,16,30,749.0,96.0,5.8,24.3,493.0,740.33,584.02
2018,7,26,16,45,726.0,90.5,5.75,23.55,444.0,688.35,548.67
2018,7,26,17,0,703.0,85.0,5.7,22.8,395.0,638.81,514.33
2018,7,26,17,15,669.0,80.0,5.55,22.0,345.0,578.65,469.54
2018,7,26,17,30,635.0,75.0,5.4,21.2,295.0,519.45,423.6
2018,7,26,17,45,589.0,68.0,5.3,20.4,246.0,452.11,369.56
2018,7,26,18,0,543.0,61.0,5.2,19.6,197.0,387.79,315.91
2018,7,26,18,15,474.0,53.0,5.1,19.15,152.0,314.55,252.8
2018,7,26,18,30,405.0,45.0,5.0,18.7,107.0,247.71,193.46
2018,7,26,18,45,291.5,33.5,4.9,18.2,70.0,167.82,121.56
2018,7,26,19,0,178.0,22.0,4.8,17.7,33.0,92.76,13.75
2018,7,26,19,15,89.0,11.0,4.75,17.5,16.5,32.58,0.0
2018,7,26,19,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,27,4,45,10.5,2.0,4.15,14.2,1.5,0.0,0.0
2018,7,27,5,0,21.0,4.0,4.2,14.3,3.0,0.0,0.0
2018,7,27,5,15,89.0,14.0,4.25,14.8,18.5,11.95,0.0
2018,7,27,5,30,157.0,24.0,4.3,15.3,34.0,18.67,1.25
2018,7,27,5,45,237.0,37.5,4.3,15.8,67.5,28.93,18.51
2018,7,27,6,0,317.0,51.0,4.3,16.3,101.0,39.01,28.27
2018,7,27,6,15,377.5,63.0,4.3,17.0,143.5,47.7,36.3
2018,7,27,6,30,438.0,75.0,4.3,17.7,186.0,56.18,43.92
2018,7,27,6,45,475.5,87.0,4.25,18.35,232.5,64.24,50.97
2018,7,27,7,0,513.0,99.0,4.2,19.0,279.0,73.69,59.04
2018,7,27,7,15,546.5,108.5,4.15,19.6,327.0,78.85,63.23
2018,7,27,7,30,580.0,118.0,4.1,20.2,375.0,83.73,67.09
2018,7,27,7,45,601.0,127.5,4.05,20.8,422.0,88.16,70.48
2018,7,27,8,0,622.0,137.0,4.0,21.4,469.0,92.27,73.56
2018,7,27,8,15,643.5,144.0,4.0,22.05,515.5,107.23,73.27
2018,7,27,8,30,665.0,151.0,4.0,22.7,562.0,158.72,97.31
2018,7,27,8,45,678.5,158.5,4.0,23.35,604.5,211.99,134.63
2018,7,27,9,0,692.0,166.0,4.0,24.0,647.0,266.75,178.56
2018,7,27,9,15,721.0,164.0,4.05,24.55,690.5,320.37,223.23
2018,7,27,9,30,750.0,162.0,4.1,25.1,734.0,376.65,270.42
2018,7,27,9,45,789.0,150.0,4.2,25.65,776.0,435.0,318.58
2018,7,27,10,0,828.0,138.0,4.3,26.2,818.0,491.88,364.88
2018,7,27,10,15,834.5,140.5,4.4,26.65,846.5,546.12,408.36
2018,7,27,10,30,841.0,143.0,4.5,27.1,875.0,599.39,449.84
2018,7,27,10,45,845.0,146.0,4.55,27.55,897.0,646.89,485.94
2018,7,27,11,0,849.0,149.0,4.6,28.0,919.0,694.66,521.18
2018,7,27,11,15,852.0,150.0,4.7,28.25,933.5,738.31,553.35
2018,7,27,11,30,855.0,151.0,4.8,28.5,948.0,779.81,583.4
2018,7,27,11,45,855.5,152.5,4.85,28.75,955.0,817.42,608.98
2018,7,27,12,0,856.0,154.0,4.9,29.0,962.0,852.43,632.3
2018,7,27,12,15,867.0,147.0,5.0,29.1,965.5,886.6,655.66
2018,7,27,12,30,878.0,140.0,5.1,29.2,969.0,918.14,677.23
2018,7,27,12,45,898.0,126.0,5.2,29.3,968.0,948.67,698.14
2018,7,27,13,0,918.0,112.0,5.3,29.4,967.0,975.93,716.9
2018,7,27,13,15,914.0,112.0,5.4,29.25,951.5,990.42,727.97
2018,7,27,13,30,910.0,112.0,5.5,29.1,936.0,1001.12,736.71
2018,7,27,13,45,904.0,112.0,5.55,29.0,913.5,1006.05,741.26
2018,7,27,14,0,898.0,112.0,5.6,28.9,891.0,1007.14,743.4
2018,7,27,14,15,890.5,111.0,5.65,28.55,862.0,1001.9,742.21
2018,7,27,14,30,883.0,110.0,5.7,28.2,833.0,992.9,738.61
2018,7,27,14,45,873.0,109.0,5.75,27.8,798.0,977.79,731.11
2018,7,27,15,0,863.0,108.0,5.8,27.4,763.0,959.2,721.26
2018,7,27,15,15,851.0,105.5,5.8,27.4,722.5,933.73,705.23
2018,7,27,15,30,839.0,103.0,5.8,27.4,682.0,905.14,687.03
2018,7,27,15,45,824.0,100.5,5.7,26.3,638.0,880.68,674.18
2018,7,27,16,0,809.0,98.0,5.6,25.2,594.0,843.43,652.01
2018,7,27,16,15,789.5,95.5,5.55,24.6,547.0,800.02,624.03
2018,7,27,16,30,770.0,93.0,5.5,24.0,500.0,754.83,594.28
2018,7,27,16,45,742.0,89.5,5.45,23.4,449.5,700.41,557.03
2018,7,27,17,0,714.0,86.0,5.4,22.8,399.0,648.88,521.13
2018,7,27,17,15,676.5,81.5,5.4,22.05,348.0,586.34,475.05
2018,7,27,17,30,639.0,77.0,5.4,21.3,297.0,525.01,427.78
2018,7,27,17,45,584.5,71.0,5.35,20.5,246.5,453.43,370.44
2018,7,27,18,0,530.0,65.0,5.3,19.7,196.0,385.6,313.99
2018,7,27,18,15,452.0,56.5,5.3,19.0,150.5,307.78,247.52
2018,7,27,18,30,374.0,48.0,5.3,18.3,105.0,237.24,185.48
2018,7,27,18,45,257.5,35.0,5.3,17.6,67.5,155.56,112.14
2018,7,27,19,0,141.0,22.0,5.3,16.9,30.0,80.73,2.39
2018,7,27,19,15,70.5,11.0,5.25,16.55,15.0,27.79,0.0
2018,7,27,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,15.9,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,28,5,15,26.5,8.5,2.5,13.7,10.0,7.26,0.0
2018,7,28,5,30,53.0,17.0,2.7,14.1,20.0,13.6,0.0
2018,7,28,5,45,104.5,36.0,2.85,14.55,49.5,27.98,17.72
2018,7,28,6,0,156.0,55.0,3.0,15.0,79.0,41.99,31.0
2018,7,28,6,15,205.0,75.5,2.95,15.65,119.5,56.67,44.38
2018,7,28,6,30,254.0,96.0,2.9,16.3,160.0,70.99,57.2
2018,7,28,6,45,298.0,114.5,2.8,17.0,206.0,83.62,68.23
2018,7,28,7,0,342.0,133.0,2.7,17.7,252.0,95.89,78.68
2018,7,28,7,15,378.5,148.5,2.7,18.3,299.5,102.35,83.9
2018,7,28,7,30,415.0,164.0,2.7,18.9,347.0,110.96,90.84
2018,7,28,7,45,446.0,175.0,2.65,19.55,393.5,116.25,94.8
2018,7,28,8,0,477.0,186.0,2.6,20.2,440.0,121.24,98.46
2018,7,28,8,15,502.0,196.0,2.6,20.85,485.5,135.99,98.65
2018,7,28,8,30,527.0,206.0,2.6,21.5,531.0,182.05,121.35
2018,7,28,8,45,547.5,214.5,2.6,22.1,573.5,229.59,154.27
2018,7,28,9,0,568.0,223.0,2.6,22.7,616.0,279.54,193.37
2018,7,28,9,15,579.5,232.0,2.65,23.4,653.5,329.53,234.37
2018,7,28,9,30,591.0,241.0,2.7,24.1,691.0,380.51,276.16
2018,7,28,9,45,595.0,252.0,2.75,24.75,722.5,430.39,316.57
2018,7,28,10,0,599.0,263.0,2.8,25.4,754.0,480.18,355.8
2018,7,28,10,15,610.5,267.0,2.95,26.1,782.5,528.28,392.82
2018,7,28,10,30,622.0,271.0,3.1,26.8,811.0,576.57,429.0
2018,7,28,10,45,633.0,272.5,3.2,27.45,834.0,622.59,462.61
2018,7,28,11,0,644.0,274.0,3.3,28.1,857.0,668.22,495.12
2018,7,28,11,15,651.0,275.0,3.45,28.65,872.5,710.0,524.58
2018,7,28,11,30,658.0,276.0,3.6,29.2,888.0,750.55,552.65
2018,7,28,11,45,662.5,275.5,3.7,29.7,896.0,786.42,576.98
2018,7,28,12,0,667.0,275.0,3.8,30.2,904.0,820.39,599.67
2018,7,28,12,15,684.5,264.5,3.9,30.45,910.0,854.73,623.31
2018,7,28,12,30,702.0,254.0,4.0,30.7,916.0,887.04,645.43
2018,7,28,12,45,736.0,231.5,4.1,31.0,920.5,920.89,668.73
2018,7,28,13,0,770.0,209.0,4.2,31.3,925.0,951.95,688.9
2018,7,28,13,15,767.0,206.5,4.3,31.2,910.0,964.65,698.2
2018,7,28,13,30,764.0,204.0,4.4,31.1,895.0,973.77,705.41
2018,7,28,13,45,759.0,201.5,4.55,31.05,873.5,977.36,709.25
2018,7,28,14,0,754.0,199.0,4.7,31.0,852.0,977.34,710.91
2018,7,28,14,15,747.5,195.0,4.8,30.6,824.5,970.71,709.39
2018,7,28,14,30,741.0,191.0,4.9,30.2,797.0,960.57,705.64
2018,7,28,14,45,728.0,187.5,5.0,29.85,761.5,941.22,695.61
2018,7,28,15,0,715.0,184.0,5.1,29.5,726.0,918.71,683.43
2018,7,28,15,15,700.0,179.0,5.1,29.5,686.0,889.75,665.16
2018,7,28,15,30,685.0,174.0,5.1,29.5,646.0,858.1,645.01
2018,7,28,15,45,679.5,164.0,5.15,28.35,606.0,827.27,628.54
2018,7,28,16,0,674.0,154.0,5.2,27.2,566.0,793.74,609.78
2018,7,28,16,15,640.0,148.0,5.15,26.55,513.5,737.79,572.7
2018,7,28,16,30,606.0,142.0,5.1,25.9,461.0,681.36,534.16
2018,7,28,16,45,567.5,132.0,5.05,25.2,407.0,617.23,488.68
2018,7,28,17,0,529.0,122.0,5.0,24.5,353.0,546.56,437.11
2018,7,28,17,15,512.0,110.5,4.95,23.6,310.5,498.67,401.96
2018,7,28,17,30,495.0,99.0,4.9,22.7,268.0,450.75,365.37
2018,7,28,17,45,466.0,88.0,4.85,21.8,226.0,396.53,322.16
2018,7,28,18,0,437.0,77.0,4.8,20.9,184.0,344.13,278.63
2018,7,28,18,15,366.5,64.5,4.7,20.2,140.0,271.8,217.12
2018,7,28,18,30,296.0,52.0,4.6,19.5,96.0,206.74,160.35
2018,7,28,18,45,203.0,36.5,4.5,18.8,61.5,137.51,97.6
2018,7,28,19,0,110.0,21.0,4.4,18.1,27.0,69.29,0.0
2018,7,28,19,15,55.0,10.5,4.4,17.75,13.5,23.33,0.0
2018,7,28,19,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,5,15,21.5,10.0,3.4,14.85,11.0,8.54,0.0
2018,7,29,5,30,43.0,20.0,3.4,15.1,22.0,16.13,0.0
2018,7,29,5,45,100.0,37.0,3.45,15.4,50.0,28.64,18.05
2018,7,29,6,0,157.0,54.0,3.5,15.7,78.0,41.28,30.24
2018,7,29,6,15,217.5,71.0,3.5,16.2,117.5,53.72,41.66
2018,7,29,6,30,278.0,88.0,3.5,16.7,157.0,65.92,52.65
2018,7,29,6,45,339.5,101.5,3.5,17.25,205.5,73.17,59.03
2018,7,29,7,0,401.0,115.0,3.5,17.8,254.0,81.8,66.41
2018,7,29,7,15,452.5,126.0,3.5,18.4,306.5,88.39,71.82
2018,7,29,7,30,504.0,137.0,3.5,19.0,359.0,94.75,76.92
2018,7,29,7,45,533.0,147.0,3.5,19.6,407.0,99.93,80.92
2018,7,29,8,0,562.0,157.0,3.5,20.2,455.0,104.85,84.64
2018,7,29,8,15,586.0,164.5,3.5,20.85,501.0,119.61,84.46
2018,7,29,8,30,610.0,172.0,3.5,21.5,547.0,168.3,107.47
2018,7,29,8,45,629.5,178.0,3.55,22.1,590.0,218.32,142.3
2018,7,29,9,0,649.0,184.0,3.6,22.7,633.0,270.65,184.03
2018,7,29,9,15,667.0,188.5,3.6,23.0,673.0,323.55,228.45
2018,7,29,9,30,685.0,193.0,3.6,23.3,713.0,378.08,274.41
2018,7,29,9,45,703.0,193.5,3.65,23.6,748.5,431.0,318.66
2018,7,29,10,0,721.0,194.0,3.7,23.9,784.0,484.93,362.73
2018,7,29,10,15,732.5,195.5,3.75,24.05,813.0,537.03,404.6
2018,7,29,10,30,744.0,197.0,3.8,24.2,842.0,588.91,445.23
2018,7,29,10,45,692.0,227.0,3.9,24.3,839.0,624.12,472.39
2018,7,29,11,0,640.0,257.0,4.0,24.4,836.0,653.0,494.04
2018,7,29,11,15,595.5,289.5,4.05,24.45,835.0,683.02,515.7
2018,7,29,11,30,551.0,322.0,4.1,24.5,834.0,710.19,534.66
2018,7,29,11,45,554.0,326.5,4.2,24.5,844.5,745.49,560.31
2018,7,29,12,0,557.0,331.0,4.3,24.5,855.0,779.22,584.56
2018,7,29,12,15,512.5,353.0,4.35,24.55,835.5,785.7,588.34
2018,7,29,12,30,468.0,375.0,4.4,24.6,816.0,787.79,589.09
2018,7,29,12,45,464.5,376.0,4.5,24.65,810.5,804.53,601.33
2018,7,29,13,0,461.0,377.0,4.6,24.7,805.0,818.84,611.95
2018,7,29,13,15,457.0,371.5,4.65,24.6,790.0,824.18,616.63
2018,7,29,13,30,453.0,366.0,4.7,24.5,775.0,826.85,619.58
2018,7,29,13,45,410.0,368.5,4.8,24.45,731.5,796.31,598.69
2018,7,29,14,0,367.0,371.0,4.9,24.4,688.0,747.33,565.03
2018,7,29,14,15,332.5,365.0,4.9,24.1,645.0,711.57,540.56
2018,7,29,14,30,298.0,359.0,4.9,23.8,602.0,674.11,514.53
2018,7,29,14,45,212.0,355.0,4.95,23.5,524.0,567.74,436.83
2018,7,29,15,0,126.0,351.0,5.0,23.2,446.0,481.46,371.92
2018,7,29,15,15,179.0,321.0,5.0,23.2,448.0,500.58,389.31
2018,7,29,15,30,232.0,291.0,5.0,23.2,450.0,535.79,418.11
2018,7,29,15,45,189.0,278.0,5.0,22.65,402.0,460.82,362.4
2018,7,29,16,0,146.0,265.0,5.0,22.1,354.0,406.37,321.35
2018,7,29,16,15,247.5,227.0,5.0,21.65,363.0,465.66,371.67
2018,7,29,16,30,349.0,189.0,5.0,21.2,372.0,498.72,401.38
2018,7,29,16,45,310.5,175.0,5.0,20.75,325.5,441.45,357.58
2018,7,29,17,0,272.0,161.0,5.0,20.3,279.0,386.13,314.63
2018,7,29,17,15,294.5,135.5,4.95,19.75,248.5,361.89,296.94
2018,7,29,17,30,317.0,110.0,4.9,19.2,218.0,349.05,287.29
2018,7,29,17,45,286.5,96.5,4.85,18.65,181.5,286.48,235.91
2018,7,29,18,0,256.0,83.0,4.8,18.1,145.0,241.06,197.16
2018,7,29,18,15,143.0,66.5,4.7,17.7,99.5,154.09,122.99
2018,7,29,18,30,30.0,50.0,4.6,17.3,54.0,63.77,46.8
2018,7,29,18,45,20.0,33.0,4.5,16.85,35.5,41.52,26.2
2018,7,29,19,0,10.0,16.0,4.4,16.4,17.0,17.75,0.0
2018,7,29,19,15,5.0,8.0,4.35,16.25,8.5,8.14,0.0
2018,7,29,19,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.5,3.55,14.35,11.0,8.11,0.0
2018,7,30,5,30,59.0,19.0,3.6,14.7,22.0,15.05,0.0
2018,7,30,5,45,127.0,36.5,3.7,15.05,52.5,28.34,17.67
2018,7,30,6,0,195.0,54.0,3.8,15.4,83.0,41.41,30.36
2018,7,30,6,15,236.5,71.0,3.75,16.15,120.0,53.8,41.72
2018,7,30,6,30,278.0,88.0,3.7,16.9,157.0,65.9,52.58
2018,7,30,6,45,319.5,105.0,3.65,17.6,201.5,75.48,60.97
2018,7,30,7,0,361.0,122.0,3.6,18.3,246.0,86.2,70.12
2018,7,30,7,15,392.5,137.0,3.55,19.1,292.0,95.05,77.4
2018,7,30,7,30,424.0,152.0,3.5,19.9,338.0,103.49,84.16
2018,7,30,7,45,444.5,166.0,3.4,20.65,382.0,110.74,89.79
2018,7,30,8,0,465.0,180.0,3.3,21.4,426.0,117.57,94.98
2018,7,30,8,15,513.0,186.0,3.35,22.2,480.5,130.47,93.68
2018,7,30,8,30,561.0,192.0,3.4,23.0,535.0,176.86,115.44
2018,7,30,8,45,580.5,199.0,3.4,23.85,577.5,225.27,148.78
2018,7,30,9,0,600.0,206.0,3.4,24.7,620.0,275.92,188.42
2018,7,30,9,15,619.0,210.5,3.4,25.45,659.5,326.34,229.68
2018,7,30,9,30,638.0,215.0,3.4,26.2,699.0,378.61,272.51
2018,7,30,9,45,602.0,240.0,3.45,26.95,713.5,425.55,311.45
2018,7,30,10,0,566.0,265.0,3.5,27.7,728.0,468.35,345.68
2018,7,30,10,15,574.0,271.0,3.6,28.2,754.5,514.75,381.49
2018,7,30,10,30,582.0,277.0,3.7,28.7,781.0,560.02,415.56
2018,7,30,10,45,655.0,248.5,3.75,29.25,829.0,619.19,459.16
2018,7,30,11,0,728.0,220.0,3.8,29.8,877.0,682.62,504.97
2018,7,30,11,15,672.5,252.0,3.85,30.2,867.0,708.64,522.44
2018,7,30,11,30,617.0,284.0,3.9,30.6,857.0,728.19,534.98
2018,7,30,11,45,524.0,340.0,3.95,31.05,829.0,734.18,536.74
2018,7,30,12,0,431.0,396.0,4.0,31.5,801.0,731.36,532.15
2018,7,30,12,15,549.0,330.0,4.05,31.75,846.0,797.82,580.18
2018,7,30,12,30,667.0,264.0,4.1,32.0,891.0,867.16,629.19
2018,7,30,12,45,724.5,229.0,4.15,32.25,905.0,910.41,658.93
2018,7,30,13,0,782.0,194.0,4.2,32.5,919.0,942.45,679.52
2018,7,30,13,15,778.5,193.0,4.25,32.4,904.5,955.83,688.96
2018,7,30,13,30,775.0,192.0,4.3,32.3,890.0,965.68,696.36
2018,7,30,13,45,778.0,185.0,4.35,32.15,871.0,972.63,702.15
2018,7,30,14,0,781.0,178.0,4.4,32.0,852.0,975.93,705.71
2018,7,30,14,15,772.0,175.5,4.5,31.6,823.0,968.18,703.15
2018,7,30,14,30,763.0,173.0,4.6,31.2,794.0,956.87,698.4
2018,7,30,14,45,751.0,170.0,4.65,30.75,759.0,947.07,694.57
2018,7,30,15,0,739.0,167.0,4.7,30.3,724.0,925.69,683.27
2018,7,30,15,15,724.5,163.0,4.7,30.3,684.5,897.8,665.99
2018,7,30,15,30,710.0,159.0,4.7,30.3,645.0,867.15,646.82
2018,7,30,15,45,689.0,154.0,4.75,29.1,600.0,826.98,624.32
2018,7,30,16,0,668.0,149.0,4.8,27.9,555.0,784.87,599.91
2018,7,30,16,15,641.0,143.5,4.85,27.1,507.0,735.49,568.65
2018,7,30,16,30,614.0,138.0,4.9,26.3,459.0,685.17,535.77
2018,7,30,16,45,580.0,131.5,4.9,25.5,410.0,627.77,495.81
2018,7,30,17,0,546.0,125.0,4.9,24.7,361.0,563.89,449.91
2018,7,30,17,15,502.5,116.0,4.9,23.7,311.5,499.7,402.31
2018,7,30,17,30,459.0,107.0,4.9,22.7,262.0,437.92,354.86
2018,7,30,17,45,400.0,95.0,4.9,21.7,213.5,366.34,297.78
2018,7,30,18,0,341.0,83.0,4.9,20.7,165.0,299.79,242.83
2018,7,30,18,15,275.5,66.5,4.8,19.95,122.5,230.38,183.85
2018,7,30,18,30,210.0,50.0,4.7,19.2,80.0,167.75,129.49
2018,7,30,18,45,136.5,32.5,4.65,18.4,49.0,108.08,74.52
2018,7,30,19,0,63.0,15.0,4.6,17.6,18.0,40.39,0.0
2018,7,30,19,15,31.5,7.5,4.55,17.25,9.0,14.65,0.0
2018,7,30,19,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,5,15,31.5,8.0,3.15,13.65,9.5,6.83,0.0
2018,7,31,5,30,63.0,16.0,3.2,14.1,19.0,12.82,0.0
2018,7,31,5,45,122.0,33.5,3.25,14.5,48.5,26.17,15.77
2018,7,31,6,0,181.0,51.0,3.3,14.9,78.0,39.26,28.52
2018,7,31,6,15,235.0,70.0,3.25,15.6,119.0,53.09,41.17
