Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,30,109.0,15.0,3.3,14.7,18.0,12.8,0.0
2018,8,10,5,45,215.5,27.5,3.4,15.15,49.0,21.43,8.13
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,32.83,22.34
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,41.5,30.62
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,49.93,38.33
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,55.48,43.3
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,60.88,47.92
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,64.45,50.72
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,67.89,53.31
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,71.03,55.57
2018,8,10,8,0,710.0,106.0,3.0,23.5,465.0,73.99,57.62
2018,8,10,8,15,730.5,111.0,3.0,24.4,512.5,91.77,58.0
2018,8,10,8,30,751.0,116.0,3.0,25.3,560.0,148.07,84.26
2018,8,10,8,45,765.0,121.0,3.0,26.25,604.0,211.6,129.3
2018,8,10,9,0,779.0,126.0,3.0,27.2,648.0,270.04,176.04
2018,8,10,9,15,787.0,131.0,3.0,28.1,686.0,327.93,224.42
2018,8,10,9,30,795.0,136.0,3.0,29.0,724.0,386.01,272.67
2018,8,10,9,45,794.5,145.0,3.05,29.9,756.0,443.71,319.57
2018,8,10,10,0,794.0,154.0,3.1,30.8,788.0,500.23,363.92
2018,8,10,10,15,802.0,155.5,3.2,31.5,816.0,553.82,405.02
2018,8,10,10,30,810.0,157.0,3.3,32.2,844.0,606.61,444.21
2018,8,10,10,45,816.5,158.5,3.4,32.85,866.0,657.44,480.88
2018,8,10,11,0,823.0,160.0,3.5,33.5,888.0,706.86,515.52
2018,8,10,11,15,827.5,160.0,3.6,33.95,902.5,751.9,546.76
2018,8,10,11,30,832.0,160.0,3.7,34.4,917.0,794.88,575.94
2018,8,10,11,45,834.0,160.5,3.8,34.8,924.5,834.01,601.33
2018,8,10,12,0,836.0,161.0,3.9,35.2,932.0,870.5,624.41
2018,8,10,12,15,835.0,161.5,4.0,35.45,931.0,901.54,644.22
2018,8,10,12,30,834.0,162.0,4.1,35.7,930.0,929.41,661.98
2018,8,10,12,45,830.5,162.0,4.15,35.9,921.0,951.17,675.71
2018,8,10,13,0,827.0,162.0,4.2,36.1,912.0,969.38,687.25
2018,8,10,13,15,824.0,160.0,4.35,36.1,896.5,982.47,696.72
2018,8,10,13,30,821.0,158.0,4.5,36.1,881.0,991.84,703.96
2018,8,10,13,45,817.0,155.0,4.6,36.05,858.5,995.45,707.55
2018,8,10,14,0,813.0,152.0,4.7,36.0,836.0,995.29,708.88
2018,8,10,14,15,805.5,149.5,4.8,35.75,807.0,988.4,706.58
2018,8,10,14,30,798.0,147.0,4.9,35.5,778.0,977.85,702.38
2018,8,10,14,45,789.5,143.0,4.95,35.25,743.5,961.14,693.86
2018,8,10,15,0,781.0,139.0,5.0,35.0,709.0,940.98,683.13
2018,8,10,15,15,766.0,135.5,5.0,35.0,668.0,911.81,665.36
2018,8,10,15,30,751.0,132.0,5.0,35.0,627.0,885.91,649.79
2018,8,10,15,45,735.0,127.0,5.05,34.1,583.0,848.59,629.04
2018,8,10,16,0,719.0,122.0,5.1,33.2,539.0,808.98,606.32
2018,8,10,16,15,697.0,116.0,5.1,32.4,491.0,761.03,576.71
2018,8,10,16,30,675.0,110.0,5.1,31.6,443.0,711.77,545.46
2018,8,10,16,45,645.5,103.5,5.1,30.75,393.5,655.06,508.02
2018,8,10,17,0,616.0,97.0,5.1,29.9,344.0,598.32,469.02
2018,8,10,17,15,573.0,89.5,5.0,28.8,294.0,531.38,420.24
2018,8,10,17,30,530.0,82.0,4.9,27.7,244.0,466.44,371.09
2018,8,10,17,45,471.0,72.5,4.85,26.65,196.0,392.22,312.57
2018,8,10,18,0,412.0,63.0,4.8,25.6,148.0,322.59,255.41
2018,8,10,18,15,329.0,50.5,4.8,24.65,106.5,241.66,187.46
2018,8,10,18,30,246.0,38.0,4.8,23.7,65.0,173.46,126.55
2018,8,10,18,45,147.5,23.5,4.75,22.8,37.5,97.3,19.57
2018,8,10,19,0,49.0,9.0,4.7,21.9,10.0,23.28,0.0
2018,8,10,19,15,24.5,4.5,4.7,21.45,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,18.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,16.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,5,15,38.0,7.0,4.3,15.8,8.0,0.0,0.0
2018,8,11,5,30,76.0,14.0,4.4,16.2,16.0,11.95,0.0
2018,8,11,5,45,166.5,28.5,4.45,16.65,45.0,22.1,7.57
2018,8,11,6,0,257.0,43.0,4.5,17.1,74.0,33.07,22.29
2018,8,11,6,15,334.5,56.0,4.5,17.9,116.5,42.68,31.41
2018,8,11,6,30,412.0,69.0,4.5,18.7,159.0,52.1,39.98
2018,8,11,6,45,467.5,79.0,4.45,19.5,207.0,61.22,48.03
2018,8,11,7,0,523.0,89.0,4.4,20.3,255.0,67.52,53.41
2018,8,11,7,15,564.5,97.0,4.45,21.35,305.0,71.91,56.9
2018,8,11,7,30,606.0,105.0,4.5,22.4,355.0,76.13,60.13
2018,8,11,7,45,636.0,111.5,4.5,23.4,404.5,78.94,62.08
2018,8,11,8,0,666.0,118.0,4.5,24.4,454.0,81.6,63.86
2018,8,11,8,15,689.0,123.5,4.5,25.15,501.5,99.12,64.18
2018,8,11,8,30,712.0,129.0,4.5,25.9,549.0,153.63,90.01
2018,8,11,8,45,729.0,134.0,4.5,26.65,593.0,209.65,129.43
2018,8,11,9,0,746.0,139.0,4.5,27.4,637.0,267.51,175.86
2018,8,11,9,15,758.0,143.5,4.55,28.05,676.5,325.15,224.32
2018,8,11,9,30,770.0,148.0,4.6,28.7,716.0,387.45,276.18
2018,8,11,9,45,776.5,153.5,4.65,29.3,749.5,443.97,322.9
2018,8,11,10,0,783.0,159.0,4.7,29.9,783.0,500.1,367.97
2018,8,11,10,15,756.5,180.0,4.75,30.3,800.5,549.69,407.12
2018,8,11,10,30,730.0,201.0,4.8,30.7,818.0,597.48,443.42
2018,8,11,10,45,733.0,206.0,4.85,31.05,839.5,646.7,479.93
2018,8,11,11,0,736.0,211.0,4.9,31.4,861.0,694.51,514.49
2018,8,11,11,15,681.0,243.0,5.0,31.55,852.0,721.63,533.57
2018,8,11,11,30,626.0,275.0,5.1,31.7,843.0,742.13,547.56
2018,8,11,11,45,585.5,299.5,5.2,31.8,834.0,761.74,560.96
2018,8,11,12,0,545.0,324.0,5.3,31.9,825.0,778.07,571.8
2018,8,11,12,15,615.5,285.0,5.4,31.85,850.5,830.42,610.39
2018,8,11,12,30,686.0,246.0,5.5,31.8,876.0,883.67,649.26
2018,8,11,12,45,754.5,206.0,5.6,31.7,893.5,932.14,683.74
2018,8,11,13,0,823.0,166.0,5.7,31.6,911.0,970.91,710.68
2018,8,11,13,15,817.0,165.5,5.75,31.4,894.0,982.54,719.58
2018,8,11,13,30,811.0,165.0,5.8,31.2,877.0,990.42,726.27
2018,8,11,13,45,801.5,164.5,5.85,31.0,853.0,991.07,728.28
2018,8,11,14,0,792.0,164.0,5.9,30.8,829.0,987.96,727.93
2018,8,11,14,15,782.0,162.5,5.9,30.5,799.5,979.64,724.21
2018,8,11,14,30,772.0,161.0,5.9,30.2,770.0,967.72,718.18
2018,8,11,14,45,751.5,160.5,5.9,29.85,731.0,951.04,709.15
2018,8,11,15,0,731.0,160.0,5.9,29.5,692.0,923.51,692.71
2018,8,11,15,15,702.5,160.0,5.9,29.5,647.0,886.04,668.36
2018,8,11,15,30,674.0,160.0,5.9,29.5,602.0,846.32,642.3
2018,8,11,15,45,660.0,152.0,5.8,28.65,559.5,809.24,619.61
2018,8,11,16,0,646.0,144.0,5.7,27.8,517.0,769.96,594.99
2018,8,11,16,15,621.0,138.0,5.6,27.1,470.5,721.48,562.88
2018,8,11,16,30,596.0,132.0,5.5,26.4,424.0,672.02,529.44
2018,8,11,16,45,570.0,122.0,5.4,25.65,376.5,616.89,490.41
2018,8,11,17,0,544.0,112.0,5.3,24.9,329.0,561.65,450.16
2018,8,11,17,15,507.0,102.5,5.25,24.1,282.0,493.52,398.75
2018,8,11,17,30,470.0,93.0,5.2,23.3,235.0,434.56,352.55
2018,8,11,17,45,412.5,81.5,5.1,22.45,188.5,363.32,294.63
2018,8,11,18,0,355.0,70.0,5.0,21.6,142.0,297.15,238.86
2018,8,11,18,15,277.5,55.0,4.95,20.9,101.5,222.59,174.76
2018,8,11,18,30,200.0,40.0,4.9,20.2,61.0,156.8,114.71
2018,8,11,18,45,119.0,24.5,4.8,19.55,35.0,87.32,3.61
2018,8,11,19,0,38.0,9.0,4.7,18.9,9.0,19.78,0.0
2018,8,11,19,15,19.0,4.5,4.65,18.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,25.0,6.0,2.85,14.85,6.5,0.0,0.0
2018,8,12,5,30,50.0,12.0,2.9,15.2,13.0,10.24,0.0
2018,8,12,5,45,118.0,27.5,2.95,15.6,39.0,21.46,6.18
2018,8,12,6,0,186.0,43.0,3.0,16.0,65.0,32.84,22.13
2018,8,12,6,15,253.0,59.5,2.9,16.7,105.0,44.88,33.46
2018,8,12,6,30,320.0,76.0,2.8,17.4,145.0,56.58,44.1
2018,8,12,6,45,372.5,89.5,2.75,18.15,191.0,65.73,52.24
2018,8,12,7,0,425.0,103.0,2.7,18.9,237.0,74.6,59.88
2018,8,12,7,15,467.5,114.0,2.65,19.7,285.5,81.38,65.48
2018,8,12,7,30,510.0,125.0,2.6,20.5,334.0,87.92,70.72
2018,8,12,7,45,544.0,133.5,2.55,21.35,383.0,92.49,74.15
2018,8,12,8,0,578.0,142.0,2.5,22.2,432.0,97.4,77.79
2018,8,12,8,15,605.5,148.5,2.5,23.1,479.5,113.9,77.63
2018,8,12,8,30,633.0,155.0,2.5,24.0,527.0,164.5,102.07
2018,8,12,8,45,655.5,159.5,2.55,24.9,571.0,216.38,138.23
2018,8,12,9,0,678.0,164.0,2.6,25.8,615.0,270.91,181.35
2018,8,12,9,15,696.5,166.5,2.7,26.65,655.0,325.18,226.19
2018,8,12,9,30,715.0,169.0,2.8,27.5,695.0,381.04,272.18
2018,8,12,9,45,732.0,169.5,2.9,28.3,730.0,436.05,316.77
2018,8,12,10,0,749.0,170.0,3.0,29.1,765.0,491.86,360.7
2018,8,12,10,15,761.5,170.5,3.15,29.75,794.5,546.87,403.05
2018,8,12,10,30,774.0,171.0,3.3,30.4,824.0,599.6,442.56
2018,8,12,10,45,787.0,169.0,3.45,31.0,848.0,650.1,479.55
2018,8,12,11,0,800.0,167.0,3.6,31.6,872.0,699.81,515.03
2018,8,12,11,15,806.0,167.0,3.8,32.0,887.0,745.08,547.19
2018,8,12,11,30,812.0,167.0,4.0,32.4,902.0,788.48,577.48
2018,8,12,11,45,818.0,165.0,4.15,32.75,910.5,827.98,604.01
2018,8,12,12,0,824.0,163.0,4.3,33.1,919.0,865.09,628.17
2018,8,12,12,15,826.0,161.5,4.45,33.25,919.0,896.54,649.02
2018,8,12,12,30,828.0,160.0,4.6,33.4,919.0,924.96,667.9
2018,8,12,12,45,829.5,157.0,4.75,33.5,911.5,948.25,683.63
2018,8,12,13,0,831.0,154.0,4.9,33.6,904.0,968.11,697.59
2018,8,12,13,15,828.5,152.5,5.0,33.5,889.0,982.06,708.04
2018,8,12,13,30,826.0,151.0,5.1,33.4,874.0,992.33,716.26
2018,8,12,13,45,822.5,147.5,5.2,33.25,851.5,995.77,720.33
2018,8,12,14,0,819.0,144.0,5.3,33.1,829.0,995.41,722.08
2018,8,12,14,15,812.0,140.5,5.35,32.75,799.5,987.77,719.41
2018,8,12,14,30,805.0,137.0,5.4,32.4,770.0,976.42,714.42
2018,8,12,14,45,797.5,133.0,5.45,32.05,735.5,960.42,706.41
2018,8,12,15,0,790.0,129.0,5.5,31.7,701.0,940.94,696.1
2018,8,12,15,15,775.0,126.0,5.5,31.7,660.5,912.02,678.07
2018,8,12,15,30,760.0,123.0,5.5,31.7,620.0,880.2,658.03
2018,8,12,15,45,746.0,117.5,5.5,30.6,576.0,843.88,637.65
2018,8,12,16,0,732.0,112.0,5.5,29.5,532.0,810.16,618.71
2018,8,12,16,15,712.0,106.5,5.45,28.65,485.0,763.97,589.54
2018,8,12,16,30,692.0,101.0,5.4,27.8,438.0,716.31,558.69
2018,8,12,16,45,664.5,94.5,5.3,26.95,388.5,660.41,520.75
2018,8,12,17,0,637.0,88.0,5.2,26.1,339.0,604.33,481.61
2018,8,12,17,15,596.5,81.0,5.1,25.1,289.5,538.78,432.96
2018,8,12,17,30,556.0,74.0,5.0,24.1,240.0,475.02,383.66
2018,8,12,17,45,499.5,65.0,4.85,23.1,192.5,401.65,324.53
2018,8,12,18,0,443.0,56.0,4.7,22.1,145.0,332.71,266.66
2018,8,12,18,15,355.0,45.5,4.6,21.3,103.5,251.69,197.11
2018,8,12,18,30,267.0,35.0,4.5,20.5,62.0,179.65,130.15
2018,8,12,18,45,160.5,22.0,4.4,19.75,35.5,98.99,0.0
2018,8,12,19,0,54.0,9.0,4.3,19.0,9.0,24.87,0.0
2018,8,12,19,15,27.0,4.5,4.3,18.65,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,41.5,6.5,3.6,14.55,7.5,0.0,0.0
2018,8,13,5,30,83.0,13.0,3.7,15.0,15.0,11.1,0.0
2018,8,13,5,45,181.0,26.5,3.85,15.4,43.5,20.62,4.47
2018,8,13,6,0,279.0,40.0,4.0,15.8,72.0,30.92,20.43
2018,8,13,6,15,360.5,50.5,4.05,16.4,114.0,40.72,29.84
2018,8,13,6,30,442.0,61.0,4.1,17.0,156.0,48.29,36.89
2018,8,13,6,45,498.5,70.0,4.1,17.6,204.0,54.28,42.31
2018,8,13,7,0,555.0,79.0,4.1,18.2,252.0,60.1,47.38
2018,8,13,7,15,595.5,86.0,4.1,18.8,302.0,64.05,50.66
2018,8,13,7,30,636.0,93.0,4.1,19.4,352.0,67.87,53.72
2018,8,13,7,45,666.5,98.0,4.1,20.05,401.5,70.0,55.24
2018,8,13,8,0,697.0,103.0,4.1,20.7,451.0,72.05,56.66
2018,8,13,8,15,720.5,107.5,4.1,21.35,499.0,90.64,57.37
2018,8,13,8,30,744.0,112.0,4.1,22.0,547.0,152.7,89.3
2018,8,13,8,45,760.5,115.5,4.1,22.65,591.0,208.81,129.51
2018,8,13,9,0,777.0,119.0,4.1,23.3,635.0,266.62,176.96
2018,8,13,9,15,785.5,124.5,4.15,23.85,673.5,325.09,227.27
2018,8,13,9,30,794.0,130.0,4.2,24.4,712.0,383.81,277.68
2018,8,13,9,45,794.0,138.0,4.25,25.0,744.0,441.03,325.93
2018,8,13,10,0,794.0,146.0,4.3,25.6,776.0,497.12,371.78
2018,8,13,10,15,803.0,148.0,4.35,26.0,805.0,551.73,415.34
2018,8,13,10,30,812.0,150.0,4.4,26.4,834.0,605.66,457.09
2018,8,13,10,45,817.5,152.0,4.5,26.85,855.5,656.44,495.42
2018,8,13,11,0,823.0,154.0,4.6,27.3,877.0,705.72,531.75
2018,8,13,11,15,826.0,155.5,4.7,27.45,891.5,751.01,565.13
2018,8,13,11,30,829.0,157.0,4.8,27.6,906.0,794.12,596.4
2018,8,13,11,45,830.5,157.5,4.9,27.75,913.0,832.76,623.14
2018,8,13,12,0,832.0,158.0,5.0,27.9,920.0,868.7,647.72
2018,8,13,12,15,835.5,156.5,5.1,27.85,921.0,901.64,670.76
2018,8,13,12,30,839.0,155.0,5.2,27.8,922.0,931.6,691.81
2018,8,13,12,45,844.0,150.5,5.3,27.75,916.0,956.83,709.74
2018,8,13,13,0,849.0,146.0,5.4,27.7,910.0,965.25,716.42
2018,8,13,13,15,845.5,144.5,5.5,27.45,894.0,978.04,726.88
2018,8,13,13,30,842.0,143.0,5.6,27.2,878.0,1001.15,744.47
2018,8,13,13,45,836.5,141.5,5.65,26.9,855.5,1004.69,748.71
2018,8,13,14,0,831.0,140.0,5.7,26.6,833.0,1004.41,750.62
2018,8,13,14,15,824.0,137.5,5.75,26.15,804.0,997.75,748.8
2018,8,13,14,30,817.0,135.0,5.8,25.7,775.0,987.36,744.55
2018,8,13,14,45,806.5,132.0,5.85,25.25,739.5,969.32,735.09
2018,8,13,15,0,796.0,129.0,5.9,24.8,704.0,947.83,723.27
2018,8,13,15,15,781.5,126.0,5.9,24.8,663.0,919.22,704.83
2018,8,13,15,30,767.0,123.0,5.9,24.8,622.0,887.66,684.29
2018,8,13,15,45,750.0,119.0,5.8,23.65,577.5,849.98,661.8
2018,8,13,16,0,733.0,115.0,5.7,22.5,533.0,815.46,641.25
2018,8,13,16,15,710.0,110.0,5.6,21.8,485.0,767.17,608.99
2018,8,13,16,30,687.0,105.0,5.5,21.1,437.0,717.6,575.21
2018,8,13,16,45,656.5,98.5,5.45,20.45,387.0,659.43,534.13
2018,8,13,17,0,626.0,92.0,5.4,19.8,337.0,601.32,491.86
2018,8,13,17,15,581.0,85.0,5.3,19.2,286.5,532.94,438.7
2018,8,13,17,30,536.0,78.0,5.2,18.6,236.0,466.75,385.43
2018,8,13,17,45,474.5,68.5,5.05,18.05,188.0,390.61,321.97
2018,8,13,18,0,413.0,59.0,4.9,17.5,140.0,319.37,260.48
2018,8,13,18,15,324.5,47.0,4.85,17.1,99.0,236.21,187.65
2018,8,13,18,30,236.0,35.0,4.8,16.7,58.0,166.88,120.87
2018,8,13,18,45,139.5,21.5,4.7,16.3,33.0,89.82,0.0
2018,8,13,19,0,43.0,8.0,4.6,15.9,8.0,20.51,0.0
2018,8,13,19,15,21.5,4.0,4.5,15.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,15.0,4.5,3.8,14.75,5.0,0.0,0.0
2018,8,14,5,30,30.0,9.0,3.9,15.1,10.0,7.68,0.0
2018,8,14,5,45,81.0,25.5,4.05,15.45,33.5,19.89,2.64
2018,8,14,6,0,132.0,42.0,4.2,15.8,57.0,32.34,21.5
2018,8,14,6,15,192.5,62.0,4.3,16.35,96.5,47.0,35.26
2018,8,14,6,30,253.0,82.0,4.4,16.9,136.0,61.36,48.32
2018,8,14,6,45,249.5,98.5,4.45,17.4,163.5,72.66,58.46
2018,8,14,7,0,246.0,115.0,4.5,17.9,191.0,83.52,67.94
2018,8,14,7,15,245.5,131.5,4.5,18.35,219.0,93.97,76.85
2018,8,14,7,30,245.0,148.0,4.5,18.8,247.0,103.99,85.18
2018,8,14,7,45,288.5,163.5,4.5,19.3,295.5,113.53,92.94
2018,8,14,8,0,332.0,179.0,4.5,19.8,344.0,122.77,100.33
2018,8,14,8,15,331.0,192.5,4.5,20.25,371.0,139.29,103.35
2018,8,14,8,30,330.0,206.0,4.5,20.7,398.0,174.45,123.46
2018,8,14,8,45,421.5,201.5,4.5,21.1,467.0,207.83,144.15
2018,8,14,9,0,513.0,197.0,4.5,21.5,536.0,258.24,181.81
2018,8,14,9,15,595.5,193.0,4.5,21.85,610.5,317.19,228.77
2018,8,14,9,30,678.0,189.0,4.5,22.2,685.0,385.07,283.64
2018,8,14,9,45,710.0,182.5,4.55,22.6,724.0,439.15,328.95
2018,8,14,10,0,742.0,176.0,4.6,23.0,763.0,495.6,375.26
2018,8,14,10,15,692.5,207.0,4.6,23.3,770.5,541.2,412.22
2018,8,14,10,30,643.0,238.0,4.6,23.6,778.0,580.47,442.87
2018,8,14,10,45,677.0,228.5,4.65,23.9,810.5,633.76,483.63
2018,8,14,11,0,711.0,219.0,4.7,24.2,843.0,688.32,524.49
2018,8,14,11,15,753.0,199.0,4.75,24.4,869.5,740.3,563.3
2018,8,14,11,30,795.0,179.0,4.8,24.6,896.0,788.71,599.17
2018,8,14,11,45,782.5,187.0,4.85,24.8,897.0,821.6,622.44
2018,8,14,12,0,770.0,195.0,4.9,25.0,898.0,851.03,642.61
2018,8,14,12,15,773.0,192.0,5.0,25.05,897.5,880.83,663.56
2018,8,14,12,30,776.0,189.0,5.1,25.1,897.0,907.77,682.57
2018,8,14,12,45,799.5,174.5,5.15,25.2,898.0,940.01,704.81
2018,8,14,13,0,823.0,160.0,5.2,25.3,899.0,969.28,725.0
2018,8,14,13,15,822.0,157.5,5.25,25.35,884.5,983.59,735.22
2018,8,14,13,30,821.0,155.0,5.3,25.4,870.0,994.22,743.17
2018,8,14,13,45,820.0,150.0,5.4,25.4,848.0,998.52,747.48
2018,8,14,14,0,819.0,145.0,5.5,25.4,826.0,999.0,749.35
2018,8,14,14,15,812.0,142.0,5.55,25.15,797.0,991.8,746.54
2018,8,14,14,30,805.0,139.0,5.6,24.9,768.0,980.88,741.33
2018,8,14,14,45,797.5,135.0,5.65,24.6,733.5,964.77,732.76
2018,8,14,15,0,790.0,131.0,5.7,24.3,699.0,945.17,721.82
2018,8,14,15,15,775.0,128.0,5.7,24.3,658.0,916.09,703.06
2018,8,14,15,30,760.0,125.0,5.7,24.3,617.0,884.1,682.22
2018,8,14,15,45,744.5,119.5,5.7,23.35,572.5,851.78,663.55
2018,8,14,16,0,729.0,114.0,5.7,22.4,528.0,811.44,638.69
2018,8,14,16,15,707.5,108.0,5.6,21.9,480.0,763.27,606.02
2018,8,14,16,30,686.0,102.0,5.5,21.4,432.0,713.76,571.79
2018,8,14,16,45,656.5,96.0,5.45,20.85,382.5,656.95,531.53
2018,8,14,17,0,627.0,90.0,5.4,20.3,333.0,600.12,490.17
2018,8,14,17,15,584.0,82.5,5.3,19.7,283.0,532.48,437.64
2018,8,14,17,30,541.0,75.0,5.2,19.1,233.0,466.89,384.91
2018,8,14,17,45,481.0,66.0,5.05,18.45,185.5,391.97,322.54
2018,8,14,18,0,421.0,57.0,4.9,17.8,138.0,321.79,261.94
2018,8,14,18,15,330.5,45.5,4.7,17.35,97.5,239.53,189.63
2018,8,14,18,30,240.0,34.0,4.5,16.9,57.0,167.91,119.31
2018,8,14,18,45,142.0,21.0,4.25,16.45,32.5,89.46,0.0
2018,8,14,19,0,44.0,8.0,4.0,16.0,8.0,20.82,0.0
2018,8,14,19,15,22.0,4.0,3.95,15.8,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.0,14.9,10.0,7.68,0.0
2018,8,15,5,45,139.5,24.5,3.3,15.55,38.0,19.02,0.55
2018,8,15,6,0,233.0,40.0,3.6,16.2,66.0,30.8,20.06
2018,8,15,6,15,283.5,53.0,3.65,16.75,101.0,40.31,29.38
2018,8,15,6,30,334.0,66.0,3.7,17.3,136.0,49.56,37.92
2018,8,15,6,45,352.0,81.5,3.75,17.9,173.5,60.06,47.31
2018,8,15,7,0,370.0,97.0,3.8,18.5,211.0,70.11,56.07
2018,8,15,7,15,435.0,105.0,3.8,19.05,263.0,75.14,60.27
2018,8,15,7,30,500.0,113.0,3.8,19.6,315.0,80.09,64.27
2018,8,15,7,45,559.5,115.5,3.75,20.2,370.0,81.28,64.94
2018,8,15,8,0,619.0,118.0,3.7,20.8,425.0,81.38,64.64
2018,8,15,8,15,677.5,113.5,3.65,21.35,481.0,94.2,60.48
2018,8,15,8,30,736.0,109.0,3.6,21.9,537.0,151.0,88.11
2018,8,15,8,45,632.5,155.5,3.6,22.5,544.0,211.95,137.48
2018,8,15,9,0,529.0,202.0,3.6,23.1,551.0,266.08,185.87
2018,8,15,9,15,543.5,212.0,3.65,23.6,590.0,316.21,227.49
2018,8,15,9,30,558.0,222.0,3.7,24.1,629.0,367.78,270.21
2018,8,15,9,45,681.0,177.5,3.75,24.6,698.0,424.38,315.02
2018,8,15,10,0,804.0,133.0,3.8,25.1,767.0,493.63,369.66
2018,8,15,10,15,828.0,126.5,3.9,25.45,800.5,549.08,414.07
2018,8,15,10,30,852.0,120.0,4.0,25.8,834.0,604.8,457.57
2018,8,15,10,45,797.0,154.5,4.1,26.2,836.0,648.21,489.95
2018,8,15,11,0,742.0,189.0,4.2,26.6,838.0,685.2,516.5
2018,8,15,11,15,654.0,248.0,4.35,26.75,827.0,711.68,534.6
2018,8,15,11,30,566.0,307.0,4.5,26.9,816.0,728.38,545.13
2018,8,15,11,45,678.0,240.5,4.6,27.1,855.0,791.91,592.74
2018,8,15,12,0,790.0,174.0,4.7,27.3,894.0,850.7,635.51
2018,8,15,12,15,837.0,146.5,4.85,27.3,908.5,885.01,659.58
2018,8,15,12,30,884.0,119.0,5.0,27.3,923.0,929.74,690.91
2018,8,15,12,45,880.5,119.5,5.1,27.3,914.0,951.7,706.4
2018,8,15,13,0,877.0,120.0,5.2,27.3,905.0,970.06,719.7
2018,8,15,13,15,874.0,118.5,5.3,27.1,889.5,983.25,730.25
2018,8,15,13,30,871.0,117.0,5.4,26.9,874.0,992.69,738.44
2018,8,15,13,45,866.5,115.0,5.45,26.75,851.0,996.32,742.37
2018,8,15,14,0,862.0,113.0,5.5,26.6,828.0,996.12,743.89
2018,8,15,14,15,855.5,111.5,5.55,26.25,799.0,990.65,742.58
2018,8,15,14,30,849.0,110.0,5.6,25.9,770.0,981.47,738.88
2018,8,15,14,45,841.0,107.5,5.65,25.5,735.5,966.07,731.14
2018,8,15,15,0,833.0,105.0,5.7,25.1,701.0,947.17,721.03
2018,8,15,15,15,819.0,103.0,5.7,25.1,660.5,930.79,711.28
2018,8,15,15,30,805.0,101.0,5.7,25.1,620.0,899.96,691.37
2018,8,15,15,45,789.5,96.5,5.6,24.2,574.5,861.97,668.2
2018,8,15,16,0,774.0,92.0,5.5,23.3,529.0,821.51,642.92
2018,8,15,16,15,754.0,88.0,5.4,22.85,481.5,775.58,612.09
2018,8,15,16,30,734.0,84.0,5.3,22.4,434.0,728.05,579.55
2018,8,15,16,45,705.5,79.5,5.2,21.95,384.5,671.94,539.87
2018,8,15,17,0,677.0,75.0,5.1,21.5,335.0,619.26,501.84
2018,8,15,17,15,635.0,69.0,5.0,20.9,284.5,552.03,451.03
2018,8,15,17,30,593.0,63.0,4.9,20.3,234.0,486.74,398.89
2018,8,15,17,45,533.5,56.5,4.75,19.75,186.5,412.76,337.44
2018,8,15,18,0,474.0,50.0,4.6,19.2,139.0,343.42,277.51
2018,8,15,18,15,380.0,40.0,4.4,18.75,97.5,258.52,203.03
2018,8,15,18,30,286.0,30.0,4.2,18.3,56.0,183.82,127.03
2018,8,15,18,45,171.0,18.5,4.05,17.8,31.5,79.69,0.0
2018,8,15,19,0,56.0,7.0,3.9,17.3,7.0,5.97,0.0
2018,8,15,19,15,28.0,3.5,3.85,17.1,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.0,5.0,2.35,13.95,5.5,0.0,0.0
2018,8,16,5,30,72.0,10.0,2.7,14.5,11.0,8.54,0.0
2018,8,16,5,45,200.5,22.5,3.0,15.1,40.5,18.79,0.0
2018,8,16,6,0,329.0,35.0,3.3,15.7,70.0,28.91,18.4
2018,8,16,6,15,417.0,43.5,3.35,16.3,113.0,35.18,24.95
2018,8,16,6,30,505.0,52.0,3.4,16.9,156.0,41.42,30.83
2018,8,16,6,45,563.0,58.5,3.45,17.5,205.0,45.79,34.84
2018,8,16,7,0,621.0,65.0,3.5,18.1,254.0,50.12,38.64
2018,8,16,7,15,662.0,69.5,3.5,18.7,305.0,52.73,40.8
2018,8,16,7,30,703.0,74.0,3.5,19.3,356.0,60.29,47.18
2018,8,16,7,45,732.5,78.0,3.5,19.9,407.0,62.53,48.84
2018,8,16,8,0,762.0,82.0,3.5,20.5,458.0,64.7,50.42
2018,8,16,8,15,784.0,84.5,3.5,21.2,506.0,85.07,51.03
2018,8,16,8,30,806.0,87.0,3.5,21.9,554.0,142.78,78.66
2018,8,16,8,45,823.0,89.5,3.5,22.6,599.0,208.74,126.86
2018,8,16,9,0,840.0,92.0,3.5,23.3,644.0,268.98,176.59
2018,8,16,9,15,850.0,95.5,3.5,23.9,684.0,329.2,228.63
2018,8,16,9,30,860.0,99.0,3.5,24.5,724.0,389.63,280.61
2018,8,16,9,45,865.0,102.5,3.5,25.15,757.5,447.94,329.78
2018,8,16,10,0,870.0,106.0,3.5,25.8,791.0,505.37,376.63
2018,8,16,10,15,877.5,107.5,3.5,26.35,820.0,561.42,420.94
2018,8,16,10,30,885.0,109.0,3.5,26.9,849.0,616.36,462.9
2018,8,16,10,45,890.5,109.5,3.5,27.5,870.5,667.86,500.93
2018,8,16,11,0,896.0,110.0,3.5,28.1,892.0,717.57,536.49
2018,8,16,11,15,898.0,111.0,3.55,28.5,906.0,763.15,568.76
2018,8,16,11,30,900.0,112.0,3.6,28.9,920.0,806.23,596.93
2018,8,16,11,45,901.5,112.5,3.6,29.3,927.0,845.78,622.21
2018,8,16,12,0,903.0,113.0,3.6,29.7,934.0,882.45,645.32
2018,8,16,12,15,902.5,113.0,3.75,29.95,933.0,913.84,666.02
2018,8,16,12,30,902.0,113.0,3.9,30.2,932.0,941.91,684.54
2018,8,16,12,45,899.5,113.0,4.0,30.45,923.0,964.65,699.33
2018,8,16,13,0,897.0,113.0,4.1,30.7,914.0,983.74,711.83
2018,8,16,13,15,893.0,112.0,4.25,30.6,897.5,996.63,721.71
2018,8,16,13,30,889.0,111.0,4.4,30.5,881.0,1005.67,729.24
2018,8,16,13,45,883.0,110.0,4.55,30.4,857.5,1008.85,733.1
2018,8,16,14,0,877.0,109.0,4.7,30.3,834.0,1008.14,734.64
2018,8,16,14,15,870.0,107.0,4.75,29.95,804.0,1001.5,732.78
2018,8,16,14,30,863.0,105.0,4.8,29.6,774.0,991.08,728.54
2018,8,16,14,45,853.5,103.0,4.9,29.25,738.5,974.49,720.67
2018,8,16,15,0,844.0,101.0,5.0,28.9,703.0,954.38,710.44
2018,8,16,15,15,830.0,99.0,5.0,28.9,661.5,926.6,693.25
2018,8,16,15,30,816.0,97.0,5.0,28.9,620.0,906.37,681.27
2018,8,16,15,45,800.0,93.5,5.05,27.8,575.0,868.75,660.43
2018,8,16,16,0,784.0,90.0,5.1,26.7,530.0,828.66,637.43
2018,8,16,16,15,762.0,86.5,5.1,25.95,481.5,781.22,607.4
2018,8,16,16,30,740.0,83.0,5.1,25.2,433.0,732.27,575.56
2018,8,16,16,45,710.5,78.5,5.05,24.45,383.0,675.07,536.47
2018,8,16,17,0,681.0,74.0,5.0,23.7,333.0,621.34,498.87
2018,8,16,17,15,638.5,68.5,4.9,22.9,282.5,554.15,448.97
2018,8,16,17,30,596.0,63.0,4.8,22.1,232.0,488.93,397.58
2018,8,16,17,45,534.5,56.0,4.7,21.35,184.0,412.92,335.26
2018,8,16,18,0,473.0,49.0,4.6,20.6,136.0,341.83,274.46
2018,8,16,18,15,376.5,39.5,4.5,20.0,95.0,256.29,199.79
2018,8,16,18,30,280.0,30.0,4.4,19.4,54.0,180.54,120.31
2018,8,16,18,45,166.5,19.0,4.3,18.85,30.5,78.37,0.0
2018,8,16,19,0,53.0,8.0,4.2,18.3,7.0,0.0,0.0
2018,8,16,19,15,26.5,4.0,4.1,18.0,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.5,2.15,14.75,5.0,0.0,0.0
2018,8,17,5,30,69.0,9.0,2.4,15.3,10.0,7.68,0.0
2018,8,17,5,45,193.5,22.0,2.7,15.8,39.0,18.4,0.0
2018,8,17,6,0,318.0,35.0,3.0,16.3,68.0,28.97,18.25
2018,8,17,6,15,408.5,43.5,2.95,17.0,111.0,35.22,24.88
2018,8,17,6,30,499.0,52.0,2.9,17.7,154.0,41.45,30.74
2018,8,17,6,45,560.5,58.0,2.9,18.45,203.0,45.44,34.39
2018,8,17,7,0,622.0,64.0,2.9,19.2,252.0,49.43,37.85
2018,8,17,7,15,664.0,68.0,2.85,19.95,303.0,51.72,39.7
2018,8,17,7,30,706.0,72.0,2.8,20.7,354.0,58.83,45.65
2018,8,17,7,45,738.0,75.0,2.7,21.45,405.0,60.41,46.71
2018,8,17,8,0,770.0,78.0,2.6,22.2,456.0,61.98,47.75
2018,8,17,8,15,792.0,81.5,2.55,23.1,505.0,83.9,49.22
2018,8,17,8,30,814.0,85.0,2.5,24.0,554.0,142.91,77.61
2018,8,17,8,45,832.5,86.0,2.45,24.95,599.5,208.61,124.96
2018,8,17,9,0,851.0,87.0,2.4,25.9,645.0,268.7,173.76
2018,8,17,9,15,865.0,88.5,2.45,26.75,686.0,329.27,225.04
2018,8,17,9,30,879.0,90.0,2.5,27.6,727.0,390.45,276.46
2018,8,17,9,45,890.5,90.0,2.5,28.45,762.5,449.75,325.14
2018,8,17,10,0,902.0,90.0,2.5,29.3,798.0,508.79,371.89
2018,8,17,10,15,910.5,91.0,2.55,30.1,828.0,566.57,416.15
2018,8,17,10,30,919.0,92.0,2.6,30.9,858.0,623.28,457.98
2018,8,17,10,45,925.0,91.5,2.65,31.7,880.0,675.76,495.43
2018,8,17,11,0,931.0,91.0,2.7,32.5,902.0,726.37,530.35
2018,8,17,11,15,935.5,91.5,2.75,33.2,917.5,774.69,562.1
2018,8,17,11,30,940.0,92.0,2.8,33.9,933.0,820.6,590.4
2018,8,17,11,45,942.5,92.0,2.85,34.55,941.0,861.78,615.37
2018,8,17,12,0,945.0,92.0,2.9,35.2,949.0,899.99,638.17
2018,8,17,12,15,945.5,92.0,2.95,35.65,948.5,933.26,658.18
2018,8,17,12,30,946.0,92.0,3.0,36.1,948.0,963.1,675.95
2018,8,17,12,45,945.0,91.5,3.1,36.6,940.0,987.45,690.5
2018,8,17,13,0,944.0,91.0,3.2,37.1,932.0,1008.01,702.74
2018,8,17,13,15,941.5,90.5,3.3,37.1,916.5,1023.23,713.24
2018,8,17,13,30,939.0,90.0,3.4,37.1,901.0,1034.47,721.43
2018,8,17,13,45,934.5,89.5,3.5,37.15,878.0,1039.69,725.89
2018,8,17,14,0,930.0,89.0,3.6,37.2,855.0,1040.86,728.02
2018,8,17,14,15,924.5,87.5,3.7,36.95,825.5,1035.87,727.37
2018,8,17,14,30,919.0,86.0,3.8,36.7,796.0,1026.89,724.36
2018,8,17,14,45,910.5,85.0,3.9,36.45,760.0,1011.6,717.45
2018,8,17,15,0,902.0,84.0,4.0,36.2,724.0,992.59,708.24
2018,8,17,15,15,889.5,81.5,4.0,36.2,681.5,964.37,691.78
2018,8,17,15,30,877.0,79.0,4.0,36.2,639.0,932.88,673.2
2018,8,17,15,45,862.5,77.0,4.15,35.2,593.5,897.12,655.14
2018,8,17,16,0,848.0,75.0,4.3,34.2,548.0,858.7,634.8
2018,8,17,16,15,828.5,72.5,4.3,33.4,499.0,812.98,607.75
2018,8,17,16,30,809.0,70.0,4.3,32.6,450.0,773.55,584.45
2018,8,17,16,45,780.5,67.0,4.35,31.75,398.5,716.36,548.05
2018,8,17,17,0,752.0,64.0,4.4,30.9,347.0,658.72,510.08
2018,8,17,17,15,711.0,59.5,4.35,29.65,294.5,590.43,463.14
2018,8,17,17,30,670.0,55.0,4.3,28.4,242.0,523.67,413.68
2018,8,17,17,45,608.0,49.5,4.2,27.15,192.5,445.1,351.98
2018,8,17,18,0,546.0,44.0,4.1,25.9,143.0,375.84,294.41
2018,8,17,18,15,444.5,36.0,4.05,24.8,99.5,285.87,217.74
2018,8,17,18,30,343.0,28.0,4.0,23.7,56.0,204.44,128.36
2018,8,17,18,45,206.5,18.0,3.9,22.6,31.5,92.36,0.0
2018,8,17,19,0,70.0,8.0,3.8,21.5,7.0,0.0,0.0
2018,8,17,19,15,35.0,4.0,3.8,21.0,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,2.45,14.45,5.0,0.0,0.0
2018,8,18,5,30,72.0,9.0,2.7,15.0,10.0,7.68,0.0
2018,8,18,5,45,204.0,22.0,2.95,15.5,39.5,18.51,0.0
2018,8,18,6,0,336.0,35.0,3.2,16.0,69.0,29.12,18.22
2018,8,18,6,15,429.5,44.0,3.1,16.85,113.5,35.82,25.38
2018,8,18,6,30,523.0,53.0,3.0,17.7,158.0,42.5,31.62
2018,8,18,6,45,584.5,59.5,2.9,18.5,209.0,46.87,35.63
2018,8,18,7,0,646.0,66.0,2.8,19.3,260.0,51.22,39.41
2018,8,18,7,15,688.0,70.5,2.75,20.3,312.0,53.84,41.5
2018,8,18,7,30,730.0,75.0,2.7,21.3,364.0,61.51,47.85
2018,8,18,7,45,761.0,78.0,2.7,22.3,416.0,63.02,48.79
2018,8,18,8,0,792.0,81.0,2.7,23.3,468.0,64.52,49.69
2018,8,18,8,15,814.5,84.0,2.65,24.3,518.0,87.26,50.97
2018,8,18,8,30,837.0,87.0,2.6,25.3,568.0,147.55,79.88
2018,8,18,8,45,854.0,89.0,2.55,26.3,614.0,215.21,128.57
2018,8,18,9,0,871.0,91.0,2.5,27.3,660.0,277.23,178.7
2018,8,18,9,15,873.5,97.5,2.5,28.25,698.5,339.6,231.3
2018,8,18,9,30,876.0,104.0,2.5,29.2,737.0,401.27,282.72
2018,8,18,9,45,866.0,115.5,2.5,30.15,767.0,460.65,330.97
2018,8,18,10,0,856.0,127.0,2.5,31.1,797.0,517.07,375.05
2018,8,18,10,15,865.0,128.0,2.5,31.85,826.5,573.59,417.62
2018,8,18,10,30,874.0,129.0,2.5,32.6,856.0,628.76,457.64
2018,8,18,10,45,882.5,129.5,2.55,33.4,880.0,682.02,495.03
2018,8,18,11,0,891.0,130.0,2.6,34.2,904.0,733.8,530.18
2018,8,18,11,15,896.0,130.0,2.65,34.8,919.5,780.88,561.61
2018,8,18,11,30,901.0,130.0,2.7,35.4,935.0,825.68,589.5
2018,8,18,11,45,904.5,129.5,2.8,36.0,942.5,866.35,614.35
2018,8,18,12,0,908.0,129.0,2.9,36.6,950.0,904.23,637.22
2018,8,18,12,15,905.0,130.5,3.05,36.85,948.0,935.22,656.89
2018,8,18,12,30,902.0,132.0,3.2,37.1,946.0,962.75,674.42
2018,8,18,12,45,894.0,135.0,3.35,37.35,935.5,983.44,687.72
2018,8,18,13,0,886.0,138.0,3.5,37.6,925.0,1000.32,698.74
2018,8,18,13,15,883.0,137.0,3.65,37.55,909.0,1014.39,709.02
2018,8,18,13,30,880.0,136.0,3.8,37.5,893.0,1024.66,717.07
2018,8,18,13,45,876.0,133.0,3.95,37.4,869.5,1028.07,721.12
2018,8,18,14,0,872.0,130.0,4.1,37.3,846.0,1027.55,722.87
2018,8,18,14,15,857.0,131.0,4.2,37.0,813.0,1029.76,726.8
2018,8,18,14,30,842.0,132.0,4.3,36.7,780.0,1014.72,719.89
2018,8,18,14,45,823.5,132.0,4.45,36.4,740.5,991.46,708.1
2018,8,18,15,0,805.0,132.0,4.6,36.1,701.0,964.83,694.07
2018,8,18,15,15,788.0,129.0,4.6,36.1,658.0,933.23,675.11
2018,8,18,15,30,771.0,126.0,4.6,36.1,615.0,898.71,654.16
2018,8,18,15,45,771.0,117.0,4.7,35.0,575.0,870.65,640.7
2018,8,18,16,0,771.0,108.0,4.8,33.9,535.0,839.24,624.78
2018,8,18,16,15,744.5,103.5,4.8,32.95,484.5,792.04,596.63
2018,8,18,16,30,718.0,99.0,4.8,32.0,434.0,738.59,563.33
2018,8,18,16,45,682.0,94.0,4.8,31.05,382.0,676.31,522.57
2018,8,18,17,0,646.0,89.0,4.8,30.1,330.0,614.42,480.64
2018,8,18,17,15,598.5,82.0,4.7,28.75,278.5,543.0,429.05
2018,8,18,17,30,551.0,75.0,4.6,27.4,227.0,473.95,376.73
2018,8,18,17,45,481.5,65.0,4.5,26.1,177.5,391.38,311.25
2018,8,18,18,0,412.0,55.0,4.4,24.8,128.0,314.59,247.68
2018,8,18,18,15,315.0,42.0,4.3,23.8,87.0,228.18,173.76
2018,8,18,18,30,218.0,29.0,4.2,22.8,46.0,150.23,88.15
2018,8,18,18,45,125.5,17.5,4.15,21.75,25.5,61.68,0.0
2018,8,18,19,0,33.0,6.0,4.1,20.7,5.0,0.0,0.0
2018,8,18,19,15,16.5,3.0,4.05,20.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,19.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,21.5,4.0,2.55,14.15,4.0,0.0,0.0
2018,8,19,5,30,43.0,8.0,2.8,14.6,8.0,6.83,0.0
2018,8,19,5,45,136.0,22.0,3.05,15.1,33.5,17.13,0.0
2018,8,19,6,0,229.0,36.0,3.3,15.6,59.0,27.83,17.0
2018,8,19,6,15,315.0,49.5,3.3,16.3,101.0,37.95,27.23
2018,8,19,6,30,401.0,63.0,3.3,17.0,143.0,47.9,36.42
2018,8,19,6,45,467.0,72.0,3.35,17.75,191.5,56.28,43.98
2018,8,19,7,0,533.0,81.0,3.4,18.5,240.0,62.07,49.03
2018,8,19,7,15,579.5,88.5,3.4,19.25,291.5,66.36,52.6
2018,8,19,7,30,626.0,96.0,3.4,20.0,343.0,70.52,55.93
2018,8,19,7,45,661.5,101.5,3.4,20.8,394.5,72.97,57.68
2018,8,19,8,0,697.0,107.0,3.4,21.6,446.0,75.33,59.31
2018,8,19,8,15,723.5,112.0,3.45,22.45,496.0,97.7,61.15
2018,8,19,8,30,750.0,117.0,3.5,23.3,546.0,155.05,89.94
2018,8,19,8,45,771.5,119.5,3.5,24.2,592.0,218.65,136.1
2018,8,19,9,0,793.0,122.0,3.5,25.1,638.0,278.11,184.4
2018,8,19,9,15,809.5,125.0,3.55,25.85,680.5,338.53,235.5
2018,8,19,9,30,826.0,128.0,3.6,26.6,723.0,400.09,287.22
2018,8,19,9,45,839.5,128.5,3.7,27.35,759.0,459.26,336.12
2018,8,19,10,0,853.0,129.0,3.8,28.1,795.0,518.59,383.64
2018,8,19,10,15,864.0,130.0,3.85,28.7,826.0,575.92,428.29
2018,8,19,10,30,875.0,131.0,3.9,29.3,857.0,632.3,470.79
2018,8,19,10,45,884.5,130.5,3.95,29.9,880.5,685.52,509.75
2018,8,19,11,0,894.0,130.0,4.0,30.5,904.0,737.32,546.56
2018,8,19,11,15,900.0,129.5,4.0,30.95,920.0,784.87,579.61
2018,8,19,11,30,906.0,129.0,4.0,31.4,936.0,830.21,608.95
2018,8,19,11,45,912.0,127.5,4.05,31.8,945.0,872.23,635.8
2018,8,19,12,0,918.0,126.0,4.1,32.2,954.0,911.59,660.66
2018,8,19,12,15,916.5,127.0,4.1,32.5,953.0,943.72,680.64
2018,8,19,12,30,915.0,128.0,4.1,32.8,952.0,972.42,698.35
2018,8,19,12,45,911.5,128.0,4.15,33.05,942.0,994.74,712.36
2018,8,19,13,0,908.0,128.0,4.2,33.3,932.0,1013.29,724.03
2018,8,19,13,15,906.0,126.0,4.2,33.35,916.0,1027.5,733.34
2018,8,19,13,30,904.0,124.0,4.2,33.4,900.0,1037.8,740.28
2018,8,19,13,45,862.0,139.5,4.25,33.45,863.0,1035.91,739.9
2018,8,19,14,0,820.0,155.0,4.3,33.5,826.0,1016.72,728.62
2018,8,19,14,15,813.0,150.5,4.35,33.25,795.0,1007.71,724.99
2018,8,19,14,30,806.0,146.0,4.4,33.0,764.0,994.91,718.93
2018,8,19,14,45,830.0,129.5,4.4,32.8,739.0,996.16,721.75
2018,8,19,15,0,854.0,113.0,4.4,32.6,714.0,992.44,721.39
2018,8,19,15,15,849.0,108.0,4.4,32.6,675.0,969.17,707.75
2018,8,19,15,30,844.0,103.0,4.4,32.6,636.0,942.36,691.89
2018,8,19,15,45,821.0,101.0,4.5,31.65,587.0,899.12,667.96
2018,8,19,16,0,798.0,99.0,4.6,30.7,538.0,853.64,641.96
2018,8,19,16,15,765.0,93.5,4.6,29.8,482.5,793.59,604.49
2018,8,19,16,30,732.0,88.0,4.6,28.9,427.0,732.75,565.49
2018,8,19,16,45,707.5,81.5,4.6,28.0,377.0,681.24,532.03
2018,8,19,17,0,683.0,75.0,4.6,27.1,327.0,625.11,493.87
2018,8,19,17,15,647.5,70.5,4.55,25.85,279.5,563.71,450.11
2018,8,19,17,30,612.0,66.0,4.5,24.6,232.0,503.47,403.99
2018,8,19,17,45,544.5,58.0,4.4,23.35,182.0,421.52,338.22
2018,8,19,18,0,477.0,50.0,4.3,22.1,132.0,345.01,273.9
2018,8,19,18,15,370.0,39.5,4.25,21.1,90.0,252.74,193.76
2018,8,19,18,30,263.0,29.0,4.2,20.1,48.0,166.49,90.54
2018,8,19,18,45,152.0,17.5,4.15,19.1,26.5,71.49,0.0
2018,8,19,19,0,41.0,6.0,4.1,18.1,5.0,0.0,0.0
2018,8,19,19,15,20.5,3.0,4.05,17.65,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
