Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,14.08,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,23.19,7.41
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,27.85,17.92
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,32.39,22.58
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,30.62,21.32
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,28.89,19.89
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,35.94,26.11
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,41.36,30.79
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,65.0,51.26
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,82.97,66.53
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,107.5,81.08
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,139.11,103.53
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,141.81,107.33
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,135.02,103.76
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,143.32,109.93
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,151.71,116.11
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,188.09,144.05
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,225.97,172.74
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,276.15,210.53
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,329.43,250.11
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,412.16,312.12
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,506.18,381.23
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,581.88,436.69
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,672.71,501.91
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,738.95,549.95
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,810.76,601.4
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,891.37,658.1
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,953.24,698.51
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,982.93,717.9
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,1009.27,735.42
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,1021.47,744.44
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,1029.71,751.16
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,1031.96,753.62
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,1030.22,753.69
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,1022.51,750.63
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,1010.94,745.2
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,992.05,735.02
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,969.6,722.55
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,949.6,711.01
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,915.04,689.54
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,871.86,664.65
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,826.47,637.54
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,772.73,603.13
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,717.93,566.9
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,656.61,524.24
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,591.86,477.33
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,513.52,417.33
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,438.81,356.67
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,346.23,278.94
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,261.88,204.27
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,165.17,90.69
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,59.99,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,13.66,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,21.04,5.0
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,31.66,21.13
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,40.44,29.64
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,47.45,36.17
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,54.22,42.25
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,61.67,48.69
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,68.71,54.61
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,69.93,55.37
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,71.27,56.19
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,97.8,57.32
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,158.09,90.42
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,217.41,134.73
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,278.76,185.05
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,339.1,235.88
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,403.1,288.61
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,462.67,336.82
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,522.12,383.26
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,579.13,426.31
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,635.02,467.01
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,687.23,503.76
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,737.62,538.14
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,784.19,569.38
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,828.24,597.85
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,867.46,622.99
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,903.62,646.08
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,936.05,667.68
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,965.11,687.17
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,989.99,704.47
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,1011.2,719.5
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,1024.35,729.72
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,1033.5,737.57
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,1036.6,741.86
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,1035.68,743.71
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,1028.23,742.22
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,1016.88,738.28
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,997.57,729.28
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,974.66,718.18
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,943.37,699.09
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,909.06,677.91
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,880.02,665.47
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,838.27,643.3
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,786.01,610.25
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,732.46,575.28
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,669.21,531.78
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,606.35,486.83
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,533.28,431.63
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,459.7,371.83
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,363.13,290.79
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,275.28,212.55
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,168.2,77.6
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,58.21,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,10.67,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,19.46,2.76
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,30.79,20.26
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,40.48,29.62
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,47.56,36.22
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,54.45,42.42
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,59.42,46.66
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,64.25,50.61
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,68.7,54.13
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,72.94,57.36
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,105.54,63.36
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,162.9,95.7
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,221.37,139.54
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,286.17,192.39
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,346.42,243.4
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,406.39,293.51
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,461.66,338.77
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,517.91,382.95
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,572.94,425.11
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,627.45,465.69
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,676.88,501.68
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,725.85,536.45
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,770.91,568.14
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,813.98,597.93
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,853.22,623.9
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,889.86,647.76
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,919.2,667.42
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,945.28,685.01
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,964.61,698.27
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,980.33,709.31
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,990.89,717.86
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,997.72,724.11
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,997.27,725.86
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,1002.13,731.29
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,991.22,727.01
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,976.72,720.48
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,953.94,708.2
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,927.9,693.69
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,892.67,671.32
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,854.89,647.07
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,811.42,622.35
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,766.03,595.45
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,712.28,560.03
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,657.72,522.96
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,592.84,476.81
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,528.82,428.82
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,451.4,367.59
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,374.75,304.59
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,291.75,233.92
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,217.3,166.48
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,126.36,41.7
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,30.78,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,10.24,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,18.64,0.76
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,29.34,19.02
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,39.92,29.2
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,49.59,38.1
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,56.88,44.67
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,60.62,47.89
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,64.32,50.94
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,66.74,52.75
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,69.12,54.48
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,102.61,60.47
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,166.29,97.94
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,224.87,142.03
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,285.79,192.31
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,347.18,244.57
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,407.93,295.34
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,466.6,342.89
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,520.93,385.23
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,577.42,427.69
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,632.03,467.37
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,683.56,503.66
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,733.83,538.0
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,779.57,568.97
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,823.18,597.49
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,862.2,621.52
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,898.53,643.62
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,926.9,662.03
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,951.7,678.23
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,967.65,689.0
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,979.55,697.36
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,990.51,705.48
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,997.75,711.37
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,998.21,713.58
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,994.88,713.52
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,991.92,714.56
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,976.61,707.64
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,955.72,697.0
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,931.52,684.14
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,895.56,661.86
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,857.06,637.74
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,813.87,614.0
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,768.75,588.26
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,713.96,553.8
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,658.45,517.54
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,592.1,471.44
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,526.82,423.43
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,446.8,360.97
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,368.59,297.34
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,282.06,224.41
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,204.85,154.58
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,116.29,16.98
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,26.12,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,9.82,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,17.85,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,29.63,19.13
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,41.22,30.3
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,49.55,38.07
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,59.94,47.4
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,64.65,51.5
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,69.27,55.35
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,73.21,58.5
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,77.0,61.45
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,109.91,67.71
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,165.46,99.96
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,222.42,143.47
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,281.67,192.9
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,341.22,243.93
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,404.42,296.98
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,462.51,344.82
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,518.25,389.27
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,573.61,432.18
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,626.95,472.32
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,677.26,508.98
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,726.12,543.58
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,771.78,575.75
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,815.33,605.57
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,853.96,630.89
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,889.89,654.28
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,920.94,674.89
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,948.87,693.47
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,972.41,709.06
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,992.48,722.48
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,991.83,723.75
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,986.65,722.28
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,943.16,695.12
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,877.9,651.86
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,880.4,657.31
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,873.27,656.04
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,882.94,666.42
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,886.93,672.82
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,868.69,661.72
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,846.74,648.17
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,808.68,627.38
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,768.42,604.34
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,686.09,546.97
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,605.59,489.25
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,530.59,433.5
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,466.15,383.49
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,367.82,303.2
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,277.43,227.09
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,231.84,186.35
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,189.38,142.79
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,105.8,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,23.14,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,9.82,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,17.9,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,28.26,17.79
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,40.64,29.67
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,49.27,37.69
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,59.43,46.81
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,69.06,55.21
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,78.38,63.13
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,86.69,69.99
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,94.62,76.4
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,120.23,79.08
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,169.54,106.44
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,219.72,141.8
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,284.25,192.9
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,344.75,244.54
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,406.54,296.44
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,467.39,346.21
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,529.01,394.75
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,585.31,438.07
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,640.46,479.04
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,692.89,516.4
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,743.48,551.24
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,790.44,582.7
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,834.97,611.3
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,874.32,635.78
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,910.66,658.1
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,941.51,677.47
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,968.9,694.62
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,990.73,708.39
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,1008.8,719.85
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,1020.6,728.54
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,1028.44,734.88
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,1029.76,736.73
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,1027.12,736.23
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,1016.41,731.89
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,1001.89,725.21
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,980.71,714.22
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,967.72,708.68
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,934.41,688.34
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,898.18,666.03
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,853.3,641.37
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,806.43,614.52
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,749.97,579.0
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,697.85,545.44
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,628.54,497.73
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,560.68,449.03
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,478.29,385.53
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,400.34,322.06
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,302.04,239.41
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,215.34,158.29
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,115.98,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,23.53,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,9.82,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,17.89,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,27.86,17.35
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,39.8,28.98
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,48.04,36.7
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,55.99,43.9
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,67.43,53.94
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,79.85,64.59
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,101.46,82.97
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,118.47,97.04
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,128.71,89.05
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,172.33,110.74
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,221.94,146.5
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,280.48,193.39
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,343.05,245.99
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,405.26,298.14
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,464.17,347.31
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,522.72,394.61
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,579.07,438.89
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,634.45,481.07
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,682.45,516.83
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,731.54,552.34
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,776.79,584.46
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,819.64,613.36
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,857.71,639.0
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,892.9,662.65
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,924.57,685.07
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,953.04,705.42
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,975.18,721.44
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,993.71,735.2
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,1004.68,744.89
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,1011.78,752.19
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,1011.37,754.23
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,1007.08,753.83
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,1009.8,758.46
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,995.98,751.88
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,973.65,739.89
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,947.89,725.5
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,914.05,703.59
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,877.43,679.59
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,833.07,653.55
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,791.93,629.17
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,730.66,587.04
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,669.4,543.74
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,600.98,493.2
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,534.02,441.93
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,458.63,379.94
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,386.81,318.38
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,292.38,235.93
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,209.94,153.57
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,113.37,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,6.83,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,9.39,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,18.58,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,26.41,16.09
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,34.23,24.27
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,44.55,33.83
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,52.32,40.9
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,63.33,50.63
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,73.78,59.64
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,82.11,66.61
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,90.17,73.21
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,121.16,83.7
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,163.79,111.53
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,214.33,148.62
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,272.94,194.75
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,332.93,240.61
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,414.95,305.45
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,461.94,346.96
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,495.52,375.53
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,551.62,418.97
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,608.65,461.82
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,668.14,505.87
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,726.53,548.31
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,788.82,593.15
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,845.39,630.42
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,885.62,656.37
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,922.82,680.19
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,954.88,700.61
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,983.46,718.69
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,1006.93,733.43
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,1026.58,745.76
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,1038.92,754.21
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,1047.19,760.21
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,1049.29,762.75
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,1047.3,762.84
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,1038.65,759.05
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,1026.02,752.83
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,1005.54,741.56
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,981.45,727.97
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,948.49,707.82
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,912.55,685.58
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,879.65,667.08
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,834.22,639.37
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,778.09,603.23
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,721.0,565.27
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,653.22,517.77
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,586.31,468.96
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,509.22,410.07
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,431.85,346.52
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,334.42,263.61
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,246.49,172.11
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,112.32,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,8.96,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,17.74,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,25.62,15.2
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,33.48,23.51
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,38.13,28.05
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,42.82,32.39
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,50.22,38.86
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,53.79,41.81
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,56.01,43.48
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,58.22,45.09
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,99.09,53.33
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,166.74,94.41
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,229.19,142.53
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,293.2,196.15
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,356.76,250.31
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,420.66,303.65
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,482.24,353.54
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,543.07,400.86
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,602.31,445.67
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,660.31,487.97
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,714.7,526.35
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,767.08,562.18
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,815.31,592.86
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,860.84,621.43
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,901.23,646.87
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,938.38,670.11
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,970.81,690.46
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,999.6,708.51
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,1023.16,723.84
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,1042.77,736.79
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,1055.31,746.21
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,1063.7,753.22
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,1064.71,755.54
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,1061.51,755.4
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,1052.29,752.38
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,1039.08,746.92
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,1001.66,725.8
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,973.14,710.45
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,938.78,689.63
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,901.45,666.7
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,875.47,654.75
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,845.39,639.51
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,788.83,603.74
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,731.32,566.22
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,663.25,519.66
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,596.02,471.66
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,510.76,406.93
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,426.5,338.36
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,326.92,254.27
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,235.97,155.88
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,108.67,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,8.54,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,16.91,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,23.97,13.55
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,31.08,21.28
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,35.45,25.55
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,43.34,32.69
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,47.07,35.93
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,50.76,39.01
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,53.06,40.76
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,55.34,42.42
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,98.04,51.87
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,166.16,93.76
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,228.3,141.97
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,291.63,195.35
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,355.03,249.77
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,418.64,303.36
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,479.53,353.21
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,539.39,400.33
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,597.06,444.24
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,653.33,485.51
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,707.42,523.69
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,759.49,559.22
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,806.78,589.44
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,851.43,617.29
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,890.81,641.65
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,926.93,663.74
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,959.8,684.89
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,989.24,703.86
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,1013.95,720.2
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,1034.86,734.25
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,1046.68,743.13
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,1054.37,749.6
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,1054.83,751.67
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,1051.15,751.3
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,1033.94,742.83
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,1013.03,732.09
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,992.04,721.45
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,967.49,708.57
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,938.78,691.4
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,896.21,664.77
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,847.14,637.22
2018,9,8,16,0,749.0,84.0,5.1,31.2,433.0,796.31,607.4
2018,9,8,16,15,743.0,76.5,5.15,30.2,389.0,756.8,583.86
2018,9,8,16,30,737.0,69.0,5.2,29.2,345.0,714.79,557.52
2018,9,8,16,45,709.5,62.5,5.2,28.25,295.5,655.04,516.43
2018,9,8,17,0,682.0,56.0,5.2,27.3,246.0,595.13,473.28
2018,9,8,17,15,617.5,50.5,5.1,26.05,195.0,516.39,413.19
2018,9,8,17,30,553.0,45.0,5.0,24.8,144.0,437.7,348.37
2018,9,8,17,45,441.5,37.0,4.9,23.55,99.5,333.66,259.6
2018,9,8,18,0,330.0,29.0,4.8,22.3,55.0,235.96,146.35
2018,9,8,18,15,194.5,18.5,4.75,21.45,30.5,106.88,0.0
2018,9,8,18,30,59.0,8.0,4.7,20.6,6.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,4.6,19.7,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
