Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,5,45,29.0,4.0,1.35,12.55,3.5,0.0,0.0
2018,9,29,6,0,58.0,8.0,1.4,12.7,7.0,0.0,0.0
2018,9,29,6,15,77.5,17.0,1.7,13.6,20.5,14.51,0.0
2018,9,29,6,30,97.0,26.0,2.0,14.5,34.0,20.54,9.78
2018,9,29,6,45,69.0,33.5,2.3,15.4,41.5,26.27,17.02
2018,9,29,7,0,41.0,41.0,2.6,16.3,49.0,33.17,23.5
2018,9,29,7,15,25.0,57.5,2.6,16.9,63.0,46.68,35.63
2018,9,29,7,30,9.0,74.0,2.6,17.5,77.0,60.02,47.42
2018,9,29,7,45,58.0,112.0,2.6,18.1,133.5,85.7,69.75
2018,9,29,8,0,107.0,150.0,2.6,18.7,190.0,108.72,89.37
2018,9,29,8,15,120.0,171.5,2.5,19.25,222.0,136.24,103.06
2018,9,29,8,30,133.0,193.0,2.4,19.8,254.0,166.02,125.23
2018,9,29,8,45,184.0,210.5,2.3,20.3,303.5,203.4,153.03
2018,9,29,9,0,235.0,228.0,2.2,20.8,353.0,247.57,187.07
2018,9,29,9,15,264.0,240.5,2.15,21.3,391.0,288.47,219.55
2018,9,29,9,30,293.0,253.0,2.1,21.8,429.0,332.45,254.25
2018,9,29,9,45,260.5,273.0,2.1,22.25,436.0,357.29,274.38
2018,9,29,10,0,228.0,293.0,2.1,22.7,443.0,373.12,286.84
2018,9,29,10,15,273.0,299.5,2.25,23.1,486.0,429.28,329.65
2018,9,29,10,30,318.0,306.0,2.4,23.5,529.0,484.44,371.12
2018,9,29,10,45,363.0,296.5,2.5,23.9,557.5,528.86,404.41
2018,9,29,11,0,408.0,287.0,2.6,24.3,586.0,586.96,447.08
2018,9,29,11,15,349.0,299.0,2.7,24.55,557.5,565.53,430.89
2018,9,29,11,30,290.0,311.0,2.8,24.8,529.0,549.17,418.22
2018,9,29,11,45,186.0,319.0,2.85,25.05,459.0,469.77,358.35
2018,9,29,12,0,82.0,327.0,2.9,25.3,389.0,379.7,289.31
2018,9,29,12,15,80.0,327.0,3.05,25.4,387.5,383.72,292.81
2018,9,29,12,30,78.0,327.0,3.2,25.5,386.0,387.36,295.69
2018,9,29,12,45,102.0,335.0,3.3,25.55,410.5,424.51,324.31
2018,9,29,13,0,126.0,343.0,3.4,25.6,435.0,483.39,368.44
2018,9,29,13,15,137.0,329.5,3.5,25.6,427.0,485.86,371.12
2018,9,29,13,30,148.0,316.0,3.6,25.6,419.0,487.61,373.6
2018,9,29,13,45,260.5,267.5,3.7,25.65,440.0,573.2,440.9
2018,9,29,14,0,373.0,219.0,3.8,25.7,461.0,658.61,506.73
2018,9,29,14,15,536.5,173.5,3.85,25.55,501.5,772.56,593.19
2018,9,29,14,30,700.0,128.0,3.9,25.4,542.0,892.1,678.23
2018,9,29,14,45,753.0,105.5,4.0,25.25,523.0,903.53,687.82
2018,9,29,15,0,806.0,83.0,4.1,25.1,504.0,916.47,699.42
2018,9,29,15,15,783.5,80.0,4.1,25.1,459.5,875.94,672.88
2018,9,29,15,30,761.0,77.0,4.1,25.1,415.0,833.03,644.63
2018,9,29,15,45,698.5,78.5,4.2,24.35,361.5,763.1,598.42
2018,9,29,16,0,636.0,80.0,4.3,23.6,308.0,689.44,547.8
2018,9,29,16,15,526.5,79.0,4.2,23.05,248.5,574.47,462.67
2018,9,29,16,30,417.0,78.0,4.1,22.5,189.0,458.8,373.48
2018,9,29,16,45,380.0,65.0,4.0,21.95,149.5,398.09,324.13
2018,9,29,17,0,343.0,52.0,3.9,21.4,110.0,339.75,274.09
2018,9,29,17,15,257.5,39.0,3.7,20.7,74.0,253.01,197.48
2018,9,29,17,30,172.0,26.0,3.5,20.0,38.0,166.15,81.44
2018,9,29,17,45,104.0,15.5,3.25,19.35,21.0,70.38,0.0
2018,9,29,18,0,36.0,5.0,3.0,18.7,4.0,0.0,0.0
2018,9,29,18,15,18.0,2.5,2.8,18.3,2.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.5,0.7,15.2,3.0,0.0,0.0
2018,9,30,6,0,38.0,7.0,0.7,15.3,6.0,0.0,0.0
2018,9,30,6,15,140.5,19.5,0.75,15.75,29.0,16.64,0.0
2018,9,30,6,30,243.0,32.0,0.8,16.2,52.0,24.9,12.37
2018,9,30,6,45,344.0,43.0,0.9,16.65,93.5,35.28,24.6
2018,9,30,7,0,445.0,54.0,1.0,17.1,135.0,43.56,32.48
2018,9,30,7,15,513.5,61.5,0.95,17.5,183.0,48.61,37.23
2018,9,30,7,30,582.0,69.0,0.9,17.9,231.0,53.65,41.76
2018,9,30,7,45,629.5,74.0,0.85,18.25,280.0,56.53,44.25
2018,9,30,8,0,677.0,79.0,0.8,18.6,329.0,65.62,52.04
2018,9,30,8,15,710.5,82.5,0.7,19.25,376.5,120.12,67.62
2018,9,30,8,30,744.0,86.0,0.6,19.9,424.0,182.88,111.55
2018,9,30,8,45,770.5,87.5,0.5,20.6,468.0,241.73,158.93
2018,9,30,9,0,797.0,89.0,0.4,21.3,512.0,303.3,210.33
2018,9,30,9,15,816.5,91.0,0.3,21.9,552.0,365.29,261.73
2018,9,30,9,30,836.0,93.0,0.2,22.5,592.0,428.52,312.24
2018,9,30,9,45,852.5,92.5,0.15,23.15,626.0,489.03,359.01
2018,9,30,10,0,869.0,92.0,0.1,23.8,660.0,548.72,403.18
2018,9,30,10,15,877.5,93.5,0.25,24.2,686.5,605.46,445.76
2018,9,30,10,30,886.0,95.0,0.4,24.6,713.0,660.93,486.51
2018,9,30,10,45,892.5,95.0,0.6,25.05,732.0,712.08,524.05
2018,9,30,11,0,899.0,95.0,0.8,25.5,751.0,761.23,558.73
2018,9,30,11,15,808.5,135.5,0.95,25.85,732.5,780.28,571.56
2018,9,30,11,30,718.0,176.0,1.1,26.2,714.0,788.31,577.09
2018,9,30,11,45,683.0,192.5,1.3,26.55,706.0,807.01,590.72
2018,9,30,12,0,648.0,209.0,1.5,26.9,698.0,820.62,600.57
2018,9,30,12,15,776.0,152.5,1.6,27.1,734.5,897.66,652.25
2018,9,30,12,30,904.0,96.0,1.7,27.3,771.0,970.51,699.07
2018,9,30,12,45,899.5,96.0,1.8,27.5,758.0,988.15,710.56
2018,9,30,13,0,895.0,96.0,1.9,27.7,745.0,1001.88,720.32
2018,9,30,13,15,786.0,135.0,2.0,27.65,693.5,963.95,698.01
2018,9,30,13,30,677.0,174.0,2.1,27.6,642.0,916.11,669.45
2018,9,30,13,45,595.0,194.0,2.2,27.5,593.5,860.79,635.54
2018,9,30,14,0,513.0,214.0,2.3,27.4,545.0,795.14,592.57
2018,9,30,14,15,433.5,224.0,2.4,27.1,493.5,727.17,547.18
2018,9,30,14,30,354.0,234.0,2.5,26.8,442.0,636.73,485.01
2018,9,30,14,45,271.5,211.0,2.65,26.5,364.0,526.27,406.64
2018,9,30,15,0,189.0,188.0,2.8,26.2,286.0,395.14,309.81
2018,9,30,15,15,144.0,169.0,2.8,26.2,240.0,328.52,259.11
2018,9,30,15,30,99.0,150.0,2.8,26.2,194.0,263.11,207.92
2018,9,30,15,45,104.0,146.0,3.05,25.35,187.5,264.23,210.44
2018,9,30,16,0,109.0,142.0,3.3,24.5,181.0,266.0,213.1
2018,9,30,16,15,87.5,121.0,3.4,23.95,149.0,221.71,177.8
2018,9,30,16,30,66.0,100.0,3.5,23.4,117.0,163.76,130.73
2018,9,30,16,45,43.5,79.0,3.55,22.9,89.0,122.1,95.81
2018,9,30,17,0,21.0,58.0,3.6,22.4,61.0,81.54,61.3
2018,9,30,17,15,11.0,38.0,3.5,21.85,39.5,51.48,35.16
2018,9,30,17,30,1.0,18.0,3.4,21.3,18.0,15.47,0.42
2018,9,30,17,45,0.5,9.0,3.25,20.7,9.0,7.96,0.0
2018,9,30,18,0,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,18.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,14.65,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.7,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.9,15.15,7.0,5.97,0.0
2018,10,1,6,30,0.0,13.0,1.0,15.6,13.0,10.7,1.8
2018,10,1,6,45,0.0,24.0,1.1,16.0,24.0,19.8,11.35
2018,10,1,7,0,0.0,35.0,1.2,16.4,35.0,28.92,19.75
2018,10,1,7,15,0.0,50.0,1.2,16.9,50.0,41.33,30.92
2018,10,1,7,30,0.0,65.0,1.2,17.4,65.0,53.24,41.49
2018,10,1,7,45,0.0,82.5,1.15,17.85,82.5,66.85,53.36
2018,10,1,8,0,0.0,100.0,1.1,18.3,100.0,80.39,62.0
2018,10,1,8,15,0.5,119.0,1.0,19.15,119.0,95.66,74.19
2018,10,1,8,30,1.0,138.0,0.9,20.0,138.0,111.28,86.39
2018,10,1,8,45,2.5,137.5,0.85,20.8,138.5,112.52,86.77
2018,10,1,9,0,4.0,137.0,0.8,21.6,139.0,113.55,87.04
2018,10,1,9,15,3.0,119.0,0.75,22.2,120.5,99.51,75.39
2018,10,1,9,30,2.0,101.0,0.7,22.8,102.0,84.76,63.28
2018,10,1,9,45,8.5,157.5,0.65,23.35,163.0,134.73,102.65
2018,10,1,10,0,15.0,214.0,0.6,23.9,224.0,186.27,142.1
2018,10,1,10,15,59.0,253.5,0.55,24.4,294.0,252.65,192.23
2018,10,1,10,30,103.0,293.0,0.5,24.9,364.0,321.45,242.88
2018,10,1,10,45,131.5,315.0,0.5,25.4,408.5,379.2,284.27
2018,10,1,11,0,160.0,337.0,0.5,25.9,453.0,431.86,321.27
2018,10,1,11,15,258.0,318.0,0.6,26.3,508.5,514.65,381.2
2018,10,1,11,30,356.0,299.0,0.7,26.7,564.0,592.65,436.64
2018,10,1,11,45,334.0,301.5,0.75,27.05,551.0,595.25,437.39
2018,10,1,12,0,312.0,304.0,0.8,27.4,538.0,595.01,436.92
2018,10,1,12,15,321.5,315.0,0.95,27.65,554.5,630.0,461.87
2018,10,1,12,30,331.0,326.0,1.1,27.9,571.0,664.54,486.02
2018,10,1,12,45,320.5,323.5,1.25,28.1,557.5,664.46,486.8
2018,10,1,13,0,310.0,321.0,1.4,28.3,544.0,662.41,486.54
2018,10,1,13,15,363.5,294.5,1.55,28.4,549.0,695.4,512.2
2018,10,1,13,30,417.0,268.0,1.7,28.5,554.0,748.12,550.39
2018,10,1,13,45,471.0,238.0,1.85,28.55,549.0,776.03,572.37
2018,10,1,14,0,525.0,208.0,2.0,28.6,544.0,800.51,592.42
2018,10,1,14,15,558.5,184.0,2.1,28.35,524.0,807.3,600.27
2018,10,1,14,30,592.0,160.0,2.2,28.1,504.0,820.45,611.8
2018,10,1,14,45,528.0,164.5,2.25,27.85,455.5,747.37,564.02
2018,10,1,15,0,464.0,169.0,2.3,27.6,407.0,684.02,521.64
2018,10,1,15,15,351.0,171.5,2.3,27.6,342.0,549.94,425.49
2018,10,1,15,30,238.0,174.0,2.3,27.6,277.0,443.93,346.28
2018,10,1,15,45,192.5,152.0,2.15,26.65,229.0,352.58,278.8
2018,10,1,16,0,147.0,130.0,2.0,25.7,181.0,282.87,225.4
2018,10,1,16,15,194.5,111.0,1.95,25.05,167.5,313.88,251.61
2018,10,1,16,30,242.0,92.0,1.9,24.4,154.0,322.21,259.06
2018,10,1,16,45,194.5,74.5,1.85,23.7,117.0,256.99,205.8
2018,10,1,17,0,147.0,57.0,1.8,23.0,80.0,195.41,154.06
2018,10,1,17,15,104.5,39.0,1.85,22.5,52.5,140.18,104.52
2018,10,1,17,30,62.0,21.0,1.9,22.0,25.0,76.99,10.75
2018,10,1,17,45,31.0,10.5,1.9,21.55,12.5,25.92,0.0
2018,10,1,18,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,20.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,2,5,45,10.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,10,2,6,0,21.0,3.0,1.5,16.3,2.0,0.0,0.0
2018,10,2,6,15,25.0,12.5,1.7,16.55,13.0,10.67,0.0
2018,10,2,6,30,29.0,22.0,1.9,16.8,24.0,17.87,6.08
2018,10,2,6,45,125.0,38.5,2.1,17.0,59.0,30.02,19.9
2018,10,2,7,0,221.0,55.0,2.3,17.2,94.0,41.32,30.42
2018,10,2,7,15,170.5,71.0,2.2,17.75,107.0,53.62,41.51
2018,10,2,7,30,120.0,87.0,2.1,18.3,120.0,66.6,52.99
2018,10,2,7,45,61.0,82.0,2.0,18.8,99.0,63.45,50.18
2018,10,2,8,0,2.0,77.0,1.9,19.3,78.0,63.44,47.67
2018,10,2,8,15,137.0,82.0,1.85,20.25,143.5,74.44,51.27
2018,10,2,8,30,272.0,87.0,1.8,21.2,209.0,108.83,72.33
2018,10,2,8,45,293.0,110.0,1.8,22.15,253.0,152.67,107.56
2018,10,2,9,0,314.0,133.0,1.8,23.1,297.0,199.93,146.12
2018,10,2,9,15,248.0,162.5,1.75,23.75,298.0,222.94,167.52
2018,10,2,9,30,182.0,192.0,1.7,24.4,299.0,239.51,182.34
2018,10,2,9,45,196.0,219.5,1.65,25.05,341.0,284.52,217.11
2018,10,2,10,0,210.0,247.0,1.6,25.7,383.0,331.76,252.68
2018,10,2,10,15,257.0,248.0,1.55,26.2,421.0,376.86,286.48
2018,10,2,10,30,304.0,249.0,1.5,26.7,459.0,426.3,323.01
2018,10,2,10,45,405.0,243.5,1.45,27.2,531.0,521.54,392.09
2018,10,2,11,0,506.0,238.0,1.4,27.7,603.0,615.82,458.27
2018,10,2,11,15,629.0,194.0,1.3,28.05,654.5,703.24,518.57
2018,10,2,11,30,752.0,150.0,1.2,28.4,706.0,786.36,573.6
2018,10,2,11,45,827.0,117.0,1.1,28.75,731.0,848.51,610.79
2018,10,2,12,0,902.0,84.0,1.0,29.1,756.0,901.35,641.19
2018,10,2,12,15,789.5,136.0,0.8,29.3,721.5,893.55,631.86
2018,10,2,12,30,677.0,188.0,0.6,29.5,687.0,873.61,615.66
2018,10,2,12,45,556.5,225.0,0.45,29.7,630.5,807.17,570.27
2018,10,2,13,0,436.0,262.0,0.3,29.9,574.0,742.63,525.15
2018,10,2,13,15,349.5,246.5,0.4,30.0,492.0,627.68,452.51
2018,10,2,13,30,263.0,231.0,0.5,30.1,410.0,529.8,388.07
2018,10,2,13,45,310.5,216.5,0.55,30.15,419.5,565.77,416.01
2018,10,2,14,0,358.0,202.0,0.6,30.2,429.0,624.52,457.32
2018,10,2,14,15,482.5,178.5,0.85,30.15,467.0,724.03,529.74
2018,10,2,14,30,607.0,155.0,1.1,30.1,505.0,829.62,602.96
2018,10,2,14,45,564.0,154.5,1.35,30.05,461.5,770.57,567.4
2018,10,2,15,0,521.0,154.0,1.6,30.0,418.0,721.06,538.45
2018,10,2,15,15,502.0,142.0,1.6,30.0,377.5,679.41,511.64
2018,10,2,15,30,483.0,130.0,1.6,30.0,337.0,636.3,483.22
2018,10,2,15,45,475.0,114.5,2.1,29.35,298.0,597.4,460.97
2018,10,2,16,0,467.0,99.0,2.6,28.7,259.0,556.81,435.47
2018,10,2,16,15,456.5,85.0,2.8,28.05,221.0,514.72,406.13
2018,10,2,16,30,446.0,71.0,3.0,27.4,183.0,478.03,379.15
2018,10,2,16,45,376.0,59.5,3.2,26.75,139.0,387.35,307.89
2018,10,2,17,0,306.0,48.0,3.4,26.1,95.0,308.72,242.65
2018,10,2,17,15,228.0,35.5,3.55,25.35,63.0,230.5,171.07
2018,10,2,17,30,150.0,23.0,3.7,24.6,31.0,142.99,0.0
2018,10,2,17,45,75.0,11.5,3.8,23.8,15.5,50.76,0.0
2018,10,2,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,22.45,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,21.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,21.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,20.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,20.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,19.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,19.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,18.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,5,45,20.0,3.0,0.75,17.65,2.5,0.0,0.0
2018,10,3,6,0,40.0,6.0,0.7,17.7,5.0,0.0,0.0
2018,10,3,6,15,45.0,14.5,0.8,17.95,16.0,12.38,0.0
2018,10,3,6,30,50.0,23.0,0.9,18.2,27.0,18.58,5.67
2018,10,3,6,45,76.5,42.0,1.05,18.4,53.0,32.96,22.18
2018,10,3,7,0,103.0,61.0,1.2,18.6,79.0,47.04,35.15
2018,10,3,7,15,131.0,79.5,1.15,18.9,110.0,60.55,47.31
2018,10,3,7,30,159.0,98.0,1.1,19.2,141.0,73.79,59.01
2018,10,3,7,45,277.5,106.0,1.05,19.5,198.5,78.06,62.68
2018,10,3,8,0,396.0,114.0,1.0,19.8,256.0,86.45,62.93
2018,10,3,8,15,530.0,102.0,1.05,20.2,320.0,122.28,75.53
2018,10,3,8,30,664.0,90.0,1.1,20.6,384.0,172.61,106.9
2018,10,3,8,45,740.0,79.5,1.1,21.05,438.5,231.15,152.83
2018,10,3,9,0,816.0,69.0,1.1,21.5,493.0,297.05,207.23
2018,10,3,9,15,805.0,80.0,1.2,22.1,524.5,354.32,257.58
2018,10,3,9,30,794.0,91.0,1.3,22.7,556.0,412.3,306.9
2018,10,3,9,45,816.5,89.5,1.35,23.3,591.0,471.95,355.21
2018,10,3,10,0,839.0,88.0,1.4,23.9,626.0,531.55,401.86
2018,10,3,10,15,828.5,97.0,1.5,24.45,646.5,582.39,440.84
2018,10,3,10,30,818.0,106.0,1.6,25.0,667.0,633.77,478.76
2018,10,3,10,45,821.0,108.5,1.7,25.6,684.5,682.66,513.89
2018,10,3,11,0,824.0,111.0,1.8,26.2,702.0,729.47,546.67
2018,10,3,11,15,842.5,105.5,1.95,26.4,717.5,771.19,575.21
2018,10,3,11,30,861.0,100.0,2.1,26.6,733.0,817.23,606.4
2018,10,3,11,45,741.0,150.5,2.2,26.8,697.0,814.8,604.5
2018,10,3,12,0,621.0,201.0,2.3,27.0,661.0,789.99,587.16
2018,10,3,12,15,570.0,212.0,2.5,27.05,632.0,777.63,579.71
2018,10,3,12,30,519.0,223.0,2.7,27.1,603.0,753.16,563.75
2018,10,3,12,45,556.5,209.5,2.85,27.15,610.5,798.61,597.13
2018,10,3,13,0,594.0,196.0,3.0,27.2,618.0,835.6,624.34
2018,10,3,13,15,552.0,201.0,3.1,26.85,584.5,801.74,602.52
2018,10,3,13,30,510.0,206.0,3.2,26.5,551.0,773.82,584.77
2018,10,3,13,45,506.0,194.5,3.3,26.2,525.0,762.36,579.31
2018,10,3,14,0,502.0,183.0,3.4,25.9,499.0,748.14,571.8
2018,10,3,14,15,407.5,190.0,3.5,25.6,437.5,662.05,510.6
2018,10,3,14,30,313.0,197.0,3.6,25.3,376.0,551.39,430.38
2018,10,3,14,45,225.5,202.5,3.65,25.0,326.5,471.43,370.24
2018,10,3,15,0,138.0,208.0,3.7,24.7,277.0,372.52,294.01
2018,10,3,15,15,95.5,174.0,3.7,24.7,219.5,290.42,230.3
2018,10,3,15,30,53.0,140.0,3.7,24.7,162.0,191.32,151.47
2018,10,3,15,45,76.0,125.0,3.65,24.1,152.5,195.97,157.0
2018,10,3,16,0,99.0,110.0,3.6,23.5,143.0,215.11,173.71
2018,10,3,16,15,134.5,101.0,3.45,23.05,138.5,234.11,190.2
2018,10,3,16,30,170.0,92.0,3.3,22.6,134.0,266.96,216.71
2018,10,3,16,45,132.5,73.0,3.1,22.15,101.0,195.74,157.4
2018,10,3,17,0,95.0,54.0,2.9,21.7,68.0,142.83,111.84
2018,10,3,17,15,56.0,35.5,2.7,21.2,43.0,92.32,65.4
2018,10,3,17,30,17.0,17.0,2.5,20.7,18.0,28.04,0.0
2018,10,3,17,45,8.5,8.5,2.3,20.2,9.0,11.89,0.0
2018,10,3,18,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,4,5,45,18.5,3.0,1.75,16.0,2.5,0.0,0.0
2018,10,4,6,0,37.0,6.0,1.9,16.1,5.0,0.0,0.0
2018,10,4,6,15,37.0,10.0,2.15,16.4,11.0,8.54,0.0
2018,10,4,6,30,37.0,14.0,2.4,16.7,17.0,11.34,0.65
2018,10,4,6,45,18.5,27.5,2.7,17.05,29.0,22.93,13.73
2018,10,4,7,0,0.0,41.0,3.0,17.4,41.0,33.73,23.72
2018,10,4,7,15,1.5,54.0,3.1,17.7,54.5,44.18,33.21
2018,10,4,7,30,3.0,67.0,3.2,18.0,68.0,54.57,42.5
2018,10,4,7,45,6.0,92.0,3.25,18.3,94.0,73.48,59.06
2018,10,4,8,0,9.0,117.0,3.3,18.6,120.0,92.31,71.83
2018,10,4,8,15,8.5,125.5,3.4,18.95,129.0,100.97,78.5
2018,10,4,8,30,8.0,134.0,3.5,19.3,138.0,109.33,85.04
2018,10,4,8,45,14.0,153.0,3.55,19.65,160.0,126.96,98.91
2018,10,4,9,0,20.0,172.0,3.6,20.0,182.0,145.64,113.59
2018,10,4,9,15,53.5,209.5,3.65,20.3,240.0,190.29,148.57
2018,10,4,9,30,87.0,247.0,3.7,20.6,298.0,240.35,187.83
2018,10,4,9,45,96.5,261.0,3.8,20.9,320.5,264.93,207.17
2018,10,4,10,0,106.0,275.0,3.9,21.2,343.0,290.72,227.38
2018,10,4,10,15,80.0,277.0,4.0,21.45,329.5,286.44,223.81
2018,10,4,10,30,54.0,279.0,4.1,21.7,316.0,278.97,217.51
2018,10,4,10,45,87.5,304.0,4.15,21.95,365.5,330.58,257.8
2018,10,4,11,0,121.0,329.0,4.2,22.2,415.0,397.63,309.23
2018,10,4,11,15,94.5,313.5,4.3,22.35,381.5,359.51,279.61
2018,10,4,11,30,68.0,298.0,4.4,22.5,348.0,329.66,256.26
2018,10,4,11,45,220.0,276.0,4.5,22.7,438.0,473.66,370.03
2018,10,4,12,0,372.0,254.0,4.6,22.9,528.0,616.05,479.14
2018,10,4,12,15,573.0,192.0,4.65,22.9,610.5,760.6,589.07
2018,10,4,12,30,774.0,130.0,4.7,22.9,693.0,896.45,686.05
2018,10,4,12,45,694.0,160.0,4.7,22.85,658.0,879.02,673.49
2018,10,4,13,0,614.0,190.0,4.7,22.8,623.0,849.03,653.1
2018,10,4,13,15,626.0,182.5,4.7,22.65,613.0,864.82,665.53
2018,10,4,13,30,638.0,175.0,4.7,22.5,603.0,877.65,675.74
2018,10,4,13,45,651.5,161.5,4.7,22.3,583.0,882.16,680.4
2018,10,4,14,0,665.0,148.0,4.7,22.1,563.0,883.11,682.75
2018,10,4,14,15,737.0,117.0,4.7,21.9,553.5,917.53,709.0
2018,10,4,14,30,809.0,86.0,4.7,21.7,544.0,940.46,727.08
2018,10,4,14,45,796.0,82.5,4.65,21.5,506.0,914.65,710.59
2018,10,4,15,0,783.0,79.0,4.6,21.3,468.0,885.68,692.11
2018,10,4,15,15,759.0,76.0,4.6,21.3,424.5,844.0,664.09
2018,10,4,15,30,735.0,73.0,4.6,21.3,381.0,800.16,634.07
2018,10,4,15,45,707.0,68.0,4.45,20.7,335.0,748.32,598.04
2018,10,4,16,0,679.0,63.0,4.3,20.1,289.0,695.3,560.12
2018,10,4,16,15,635.0,58.0,4.2,19.6,242.0,633.77,514.3
2018,10,4,16,30,591.0,53.0,4.1,19.1,195.0,568.43,463.38
2018,10,4,16,45,517.0,46.5,3.95,18.55,149.0,480.39,391.89
2018,10,4,17,0,443.0,40.0,3.8,18.0,103.0,397.2,320.13
2018,10,4,17,15,310.0,30.5,3.65,17.45,66.0,278.22,205.09
2018,10,4,17,30,177.0,21.0,3.5,16.9,29.0,152.74,0.0
2018,10,4,17,45,88.5,10.5,3.35,16.3,14.5,8.96,0.0
2018,10,4,18,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,5,5,45,23.0,3.0,1.1,11.0,2.0,0.0,0.0
2018,10,5,6,0,46.0,6.0,1.1,11.1,4.0,0.0,0.0
2018,10,5,6,15,171.0,16.0,1.2,11.9,25.0,13.66,0.0
2018,10,5,6,30,296.0,26.0,1.3,12.7,46.0,21.97,5.22
2018,10,5,6,45,410.5,33.5,1.45,13.5,87.0,27.59,17.89
2018,10,5,7,0,525.0,41.0,1.6,14.3,128.0,33.37,23.73
2018,10,5,7,15,591.5,46.0,1.55,14.7,175.5,40.19,30.12
2018,10,5,7,30,658.0,51.0,1.5,15.1,223.0,44.11,33.75
2018,10,5,7,45,698.0,55.5,1.45,15.5,271.5,47.42,36.7
2018,10,5,8,0,738.0,60.0,1.4,15.9,320.0,61.57,38.73
2018,10,5,8,15,766.5,63.0,1.35,16.45,366.5,118.47,64.2
2018,10,5,8,30,795.0,66.0,1.3,17.0,413.0,178.8,107.91
2018,10,5,8,45,768.0,80.0,1.25,17.55,443.0,239.49,160.85
2018,10,5,9,0,741.0,94.0,1.2,18.1,473.0,296.33,212.03
2018,10,5,9,15,641.0,134.5,1.25,18.9,480.5,343.98,256.41
2018,10,5,9,30,541.0,175.0,1.3,19.7,488.0,378.12,287.58
2018,10,5,9,45,639.0,153.0,1.3,20.55,543.0,446.48,340.86
2018,10,5,10,0,737.0,131.0,1.3,21.4,598.0,519.96,396.82
2018,10,5,10,15,817.0,105.5,1.25,22.1,643.0,587.46,447.11
2018,10,5,10,30,897.0,80.0,1.2,22.8,688.0,656.35,496.98
2018,10,5,10,45,901.0,81.5,1.2,23.55,706.0,707.21,532.17
2018,10,5,11,0,905.0,83.0,1.2,24.3,724.0,755.85,563.51
2018,10,5,11,15,876.5,97.0,1.2,24.65,725.5,789.72,584.52
2018,10,5,11,30,848.0,111.0,1.2,25.0,727.0,818.4,602.08
2018,10,5,11,45,590.5,188.0,1.25,25.3,618.0,725.72,538.31
2018,10,5,12,0,333.0,265.0,1.3,25.6,509.0,575.37,430.9
2018,10,5,12,15,454.5,240.0,1.4,25.55,570.0,694.26,518.05
2018,10,5,12,30,576.0,215.0,1.5,25.5,631.0,806.17,596.26
2018,10,5,12,45,736.0,149.0,1.6,25.45,671.0,907.17,664.45
2018,10,5,13,0,896.0,83.0,1.7,25.4,711.0,986.89,716.73
2018,10,5,13,15,810.0,112.5,1.8,25.55,667.5,961.62,701.18
2018,10,5,13,30,724.0,142.0,1.9,25.7,624.0,926.27,680.14
2018,10,5,13,45,794.5,110.5,2.05,25.9,619.5,959.44,704.34
2018,10,5,14,0,865.0,79.0,2.2,26.1,615.0,982.24,721.17
2018,10,5,14,15,839.0,81.5,2.3,25.85,577.5,957.61,707.97
2018,10,5,14,30,813.0,84.0,2.4,25.6,540.0,941.23,700.58
2018,10,5,14,45,762.0,90.0,2.45,25.3,493.0,890.12,669.32
2018,10,5,15,0,711.0,96.0,2.5,25.0,446.0,842.77,640.28
2018,10,5,15,15,717.0,84.5,2.5,25.0,409.0,814.29,622.63
2018,10,5,15,30,723.0,73.0,2.5,25.0,372.0,788.31,606.26
2018,10,5,15,45,688.5,69.0,2.6,24.45,325.5,732.28,569.84
2018,10,5,16,0,654.0,65.0,2.7,23.9,279.0,681.0,535.55
2018,10,5,16,15,613.5,59.0,2.65,23.2,233.0,616.92,489.6
2018,10,5,16,30,573.0,53.0,2.6,22.5,187.0,553.77,442.03
2018,10,5,16,45,491.5,46.5,2.5,21.85,141.5,461.02,368.7
2018,10,5,17,0,410.0,40.0,2.4,21.2,96.0,373.73,295.03
2018,10,5,17,15,282.0,29.5,2.7,20.65,60.5,258.81,181.75
2018,10,5,17,30,154.0,19.0,3.0,20.1,25.0,107.37,0.0
2018,10,5,17,45,77.0,9.5,3.25,19.55,12.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,135.5,11.5,1.5,13.45,20.0,9.82,0.0
2018,10,6,6,30,271.0,23.0,1.8,14.3,40.0,19.23,2.08
2018,10,6,6,45,415.5,29.0,2.05,15.1,83.0,23.78,14.41
2018,10,6,7,0,560.0,35.0,2.3,15.9,126.0,31.12,21.55
2018,10,6,7,15,627.0,39.5,2.3,16.7,174.5,34.81,25.09
2018,10,6,7,30,694.0,44.0,2.3,17.5,223.0,38.57,28.5
2018,10,6,7,45,737.0,47.0,2.35,18.3,272.5,40.96,30.57
2018,10,6,8,0,780.0,50.0,2.4,19.1,322.0,60.75,36.52
2018,10,6,8,15,809.5,52.0,2.6,19.9,369.5,119.06,62.1
2018,10,6,8,30,839.0,54.0,2.8,20.7,417.0,180.69,106.41
2018,10,6,8,45,860.0,56.0,3.0,21.45,461.5,243.56,159.31
2018,10,6,9,0,881.0,58.0,3.2,22.2,506.0,308.2,216.04
2018,10,6,9,15,894.5,60.5,3.35,22.65,545.0,372.19,272.63
2018,10,6,9,30,908.0,63.0,3.5,23.1,584.0,436.5,328.25
2018,10,6,9,45,915.5,66.5,3.6,23.55,617.5,498.98,380.75
2018,10,6,10,0,923.0,70.0,3.7,24.0,651.0,560.54,430.76
2018,10,6,10,15,931.5,70.5,3.8,24.3,677.5,618.53,476.79
2018,10,6,10,30,940.0,71.0,3.9,24.6,704.0,675.07,520.39
2018,10,6,10,45,947.5,71.0,3.95,24.85,724.0,728.7,560.66
2018,10,6,11,0,955.0,71.0,4.0,25.1,744.0,780.26,596.51
2018,10,6,11,15,958.5,71.0,4.1,25.35,755.0,826.37,627.99
2018,10,6,11,30,962.0,71.0,4.2,25.6,766.0,869.58,657.25
2018,10,6,11,45,866.5,110.5,4.35,25.8,738.0,867.59,655.57
2018,10,6,12,0,771.0,150.0,4.5,26.0,710.0,865.19,654.01
2018,10,6,12,15,817.0,130.0,4.6,26.15,720.0,912.88,687.27
2018,10,6,12,30,863.0,110.0,4.7,26.3,730.0,947.23,711.05
2018,10,6,12,45,908.5,90.0,4.85,26.45,732.0,989.37,740.65
2018,10,6,13,0,954.0,70.0,5.0,26.6,734.0,1027.87,767.77
2018,10,6,13,15,947.5,69.5,5.05,26.6,712.5,1034.91,773.48
2018,10,6,13,30,941.0,69.0,5.1,26.6,691.0,1037.76,776.75
2018,10,6,13,45,933.5,67.5,5.2,26.65,663.0,1034.16,776.12
2018,10,6,14,0,926.0,66.0,5.3,26.7,635.0,1026.46,772.88
2018,10,6,14,15,913.5,64.5,5.35,26.65,599.5,1009.71,763.53
2018,10,6,14,30,901.0,63.0,5.4,26.6,564.0,989.17,751.66
2018,10,6,14,45,885.0,61.5,5.45,26.55,523.5,961.59,734.9
2018,10,6,15,0,869.0,60.0,5.5,26.5,483.0,930.77,715.75
2018,10,6,15,15,847.0,58.0,5.5,26.5,438.0,890.63,689.28
2018,10,6,15,30,825.0,56.0,5.5,26.5,393.0,848.12,660.7
2018,10,6,15,45,786.5,54.5,5.4,26.05,343.5,799.13,627.36
2018,10,6,16,0,748.0,53.0,5.3,25.6,294.0,739.55,585.11
2018,10,6,16,15,691.5,50.0,4.85,24.9,243.5,662.79,527.5
2018,10,6,16,30,635.0,47.0,4.4,24.2,193.0,587.53,468.8
2018,10,6,16,45,546.5,41.5,3.95,23.55,145.0,494.26,393.9
2018,10,6,17,0,458.0,36.0,3.5,22.9,97.0,401.81,315.22
2018,10,6,17,15,319.5,27.5,3.4,22.2,61.0,278.4,186.03
2018,10,6,17,30,181.0,19.0,3.3,21.5,25.0,123.1,0.0
2018,10,6,17,45,90.5,9.5,3.2,20.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,19.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,19.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,20.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,20.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,20.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,19.9,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,19.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,19.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,18.45,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,17.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,17.15,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,7,6,15,129.0,11.5,4.05,14.65,19.5,9.82,0.0
2018,10,7,6,30,258.0,23.0,4.3,15.1,39.0,19.3,0.0
2018,10,7,6,45,401.0,31.5,4.5,15.55,82.5,25.97,16.06
2018,10,7,7,0,544.0,40.0,4.7,16.0,126.0,32.76,22.89
2018,10,7,7,15,613.0,45.0,5.0,16.65,175.0,39.57,29.23
2018,10,7,7,30,682.0,50.0,5.3,17.3,224.0,43.55,32.88
2018,10,7,7,45,725.0,54.0,5.6,17.95,273.5,46.54,35.5
2018,10,7,8,0,768.0,58.0,5.9,18.6,323.0,62.43,37.58
2018,10,7,8,15,797.0,61.0,5.95,19.25,370.5,121.32,64.61
2018,10,7,8,30,826.0,64.0,6.0,19.9,418.0,183.68,110.24
2018,10,7,8,45,845.5,67.0,6.1,20.55,462.0,250.53,167.13
2018,10,7,9,0,865.0,70.0,6.2,21.2,506.0,314.96,224.53
2018,10,7,9,15,881.0,71.0,6.2,21.7,545.0,377.73,280.88
2018,10,7,9,30,897.0,72.0,6.2,22.2,584.0,441.03,336.57
2018,10,7,9,45,908.5,74.0,6.25,22.75,617.5,503.42,389.98
2018,10,7,10,0,920.0,76.0,6.3,23.3,651.0,565.31,441.28
2018,10,7,10,15,922.0,79.0,6.25,23.7,675.5,621.86,486.97
2018,10,7,10,30,924.0,82.0,6.2,24.1,700.0,676.37,529.64
2018,10,7,10,45,917.5,86.5,6.2,24.45,714.5,724.31,566.38
2018,10,7,11,0,911.0,91.0,6.2,24.8,729.0,769.03,598.69
2018,10,7,11,15,909.0,93.5,6.15,25.15,738.0,811.86,628.16
2018,10,7,11,30,907.0,96.0,6.1,25.5,747.0,851.56,655.12
2018,10,7,11,45,898.0,100.0,6.05,25.8,746.5,883.61,676.56
2018,10,7,12,0,889.0,104.0,6.0,26.1,746.0,911.85,695.26
2018,10,7,12,15,894.5,100.5,6.0,26.4,742.5,941.41,715.11
2018,10,7,12,30,900.0,97.0,6.0,26.7,739.0,967.58,732.6
2018,10,7,12,45,910.5,90.5,5.95,26.95,730.0,991.59,748.48
2018,10,7,13,0,921.0,84.0,5.9,27.2,721.0,1011.91,761.87
2018,10,7,13,15,907.5,86.0,5.9,27.3,698.0,1014.76,764.21
2018,10,7,13,30,894.0,88.0,5.9,27.4,675.0,1013.52,764.0
2018,10,7,13,45,870.0,91.0,5.9,27.5,642.0,998.94,754.82
2018,10,7,14,0,846.0,94.0,5.9,27.6,609.0,992.47,751.43
2018,10,7,14,15,818.0,95.5,5.85,27.65,570.5,964.67,733.19
2018,10,7,14,30,790.0,97.0,5.8,27.7,532.0,933.47,712.68
2018,10,7,14,45,782.0,91.0,5.75,27.7,495.0,909.62,697.47
2018,10,7,15,0,774.0,85.0,5.7,27.7,458.0,882.45,679.82
2018,10,7,15,15,727.5,85.5,5.7,27.7,409.0,823.87,639.68
2018,10,7,15,30,681.0,86.0,5.7,27.7,360.0,770.95,603.03
2018,10,7,15,45,656.0,78.0,5.05,27.3,315.0,719.52,564.94
2018,10,7,16,0,631.0,70.0,4.4,26.9,270.0,666.97,525.21
2018,10,7,16,15,540.5,65.0,3.95,25.9,215.5,564.0,448.74
2018,10,7,16,30,450.0,60.0,3.5,24.9,161.0,465.62,372.87
2018,10,7,16,45,462.0,47.5,3.05,23.9,128.0,439.47,349.78
2018,10,7,17,0,474.0,35.0,2.6,22.9,95.0,411.16,319.87
2018,10,7,17,15,332.0,26.0,2.6,22.2,59.0,281.7,175.29
2018,10,7,17,30,190.0,17.0,2.6,21.5,23.0,126.44,0.0
2018,10,7,17,45,95.0,8.5,2.55,20.8,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,17.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,8,6,15,135.0,11.0,2.3,14.5,19.0,9.39,0.0
2018,10,8,6,30,270.0,22.0,2.6,15.3,38.0,18.49,0.0
2018,10,8,6,45,415.5,28.5,2.9,16.05,80.0,23.47,13.82
2018,10,8,7,0,561.0,35.0,3.2,16.8,122.0,31.23,21.47
2018,10,8,7,15,628.0,39.5,3.45,17.5,170.0,34.89,25.01
2018,10,8,7,30,695.0,44.0,3.7,18.2,218.0,38.64,28.44
2018,10,8,7,45,736.5,47.0,3.95,18.9,267.0,41.01,30.52
2018,10,8,8,0,778.0,50.0,4.2,19.6,316.0,62.19,36.59
2018,10,8,8,15,805.5,52.5,4.2,20.25,362.5,120.6,63.24
2018,10,8,8,30,833.0,55.0,4.2,20.9,409.0,182.08,108.01
2018,10,8,8,45,852.0,56.5,4.2,21.6,451.5,243.67,160.24
2018,10,8,9,0,871.0,58.0,4.2,22.3,494.0,306.73,215.98
2018,10,8,9,15,884.5,59.5,4.15,22.95,532.0,369.09,271.17
2018,10,8,9,30,898.0,61.0,4.1,23.6,570.0,431.72,325.22
2018,10,8,9,45,908.5,62.5,4.05,24.2,602.5,492.94,376.47
2018,10,8,10,0,919.0,64.0,4.0,24.8,635.0,553.52,425.35
2018,10,8,10,15,926.5,64.5,4.0,25.35,660.5,610.44,469.96
2018,10,8,10,30,934.0,65.0,4.0,25.9,686.0,665.82,511.92
2018,10,8,10,45,938.5,65.5,3.95,26.4,704.0,717.34,549.72
2018,10,8,11,0,943.0,66.0,3.9,26.9,722.0,766.54,582.68
2018,10,8,11,15,946.0,66.5,3.9,27.2,733.0,812.01,613.06
2018,10,8,11,30,949.0,67.0,3.9,27.5,744.0,854.6,641.14
2018,10,8,11,45,949.5,67.0,3.85,27.85,746.5,891.41,664.68
2018,10,8,12,0,950.0,67.0,3.8,28.2,749.0,924.78,685.73
2018,10,8,12,15,948.5,67.0,3.7,28.35,743.5,952.74,703.32
2018,10,8,12,30,947.0,67.0,3.6,28.5,738.0,976.88,718.35
2018,10,8,12,45,943.5,67.0,3.5,28.7,725.0,995.21,729.43
2018,10,8,13,0,940.0,67.0,3.4,28.9,712.0,1009.51,737.95
2018,10,8,13,15,934.5,66.0,3.25,28.95,691.0,1016.52,741.88
2018,10,8,13,30,929.0,65.0,3.1,29.0,670.0,1019.4,743.28
2018,10,8,13,45,921.0,64.0,2.95,29.1,642.5,1015.67,740.39
2018,10,8,14,0,913.0,63.0,2.8,29.2,615.0,1007.91,735.06
2018,10,8,14,15,901.0,62.0,2.75,29.15,580.5,992.22,726.08
2018,10,8,14,30,889.0,61.0,2.7,29.1,546.0,972.81,714.83
2018,10,8,14,45,873.0,59.5,2.6,29.1,506.0,945.27,697.7
2018,10,8,15,0,857.0,58.0,2.5,29.1,466.0,914.57,678.47
2018,10,8,15,15,834.5,56.0,2.5,29.1,421.5,874.14,653.35
2018,10,8,15,30,812.0,54.0,2.5,29.1,377.0,831.46,626.24
2018,10,8,15,45,778.5,51.5,2.1,28.6,329.0,776.42,588.17
2018,10,8,16,0,745.0,49.0,1.7,28.1,281.0,729.49,554.57
2018,10,8,16,15,695.0,45.5,1.45,27.35,232.0,657.72,503.57
2018,10,8,16,30,645.0,42.0,1.2,26.6,183.0,587.2,451.13
2018,10,8,16,45,563.0,37.0,1.0,25.85,137.0,492.86,378.69
2018,10,8,17,0,481.0,32.0,0.8,25.1,91.0,403.08,304.12
2018,10,8,17,15,337.0,24.5,0.9,24.25,56.5,280.24,153.83
2018,10,8,17,30,193.0,17.0,1.0,23.4,22.0,127.94,0.0
2018,10,8,17,45,96.5,8.5,1.1,22.55,11.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
