Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,16,45,186.5,30.0,4.2,19.45,47.0,210.93,135.96
2018,10,28,17,0,133.0,18.0,4.1,18.9,22.0,102.55,0.0
2018,10,28,17,15,66.5,9.0,3.95,18.35,11.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,6,15,4.5,2.0,1.8,11.25,2.0,0.0,0.0
2018,10,29,6,30,9.0,4.0,1.9,11.8,4.0,0.0,0.0
2018,10,29,6,45,64.5,17.5,2.05,12.35,22.5,14.94,0.0
2018,10,29,7,0,120.0,31.0,2.2,12.9,41.0,24.17,12.42
2018,10,29,7,15,214.0,44.0,2.4,13.4,76.0,33.59,23.43
2018,10,29,7,30,308.0,57.0,2.6,13.9,111.0,43.22,32.53
2018,10,29,7,45,347.0,69.0,2.75,14.4,147.0,51.67,40.34
2018,10,29,8,0,386.0,81.0,2.9,14.9,183.0,72.74,48.88
2018,10,29,8,15,325.5,104.0,3.0,15.15,200.5,113.7,77.5
2018,10,29,8,30,265.0,127.0,3.1,15.4,218.0,146.42,106.38
2018,10,29,8,45,252.0,147.0,3.15,15.65,242.5,180.32,136.15
2018,10,29,9,0,239.0,167.0,3.2,15.9,267.0,213.0,165.16
2018,10,29,9,15,233.0,185.0,3.45,16.2,289.5,245.19,193.23
2018,10,29,9,30,227.0,203.0,3.7,16.5,312.0,271.65,216.16
2018,10,29,9,45,239.0,215.5,3.95,16.85,337.0,311.5,249.17
2018,10,29,10,0,251.0,228.0,4.2,17.2,362.0,347.34,278.56
2018,10,29,10,15,289.5,232.5,4.3,17.45,393.5,391.99,314.8
2018,10,29,10,30,328.0,237.0,4.4,17.7,425.0,439.94,353.32
2018,10,29,10,45,399.5,225.5,4.5,18.0,461.0,497.21,399.3
2018,10,29,11,0,471.0,214.0,4.6,18.3,497.0,573.14,458.84
2018,10,29,11,15,538.0,194.5,4.6,18.5,522.5,629.59,503.04
2018,10,29,11,30,605.0,175.0,4.6,18.7,548.0,695.65,553.79
2018,10,29,11,45,685.5,148.5,4.6,18.95,572.5,761.45,603.46
2018,10,29,12,0,766.0,122.0,4.6,19.2,597.0,822.33,647.04
2018,10,29,12,15,798.0,111.0,4.6,19.55,601.5,863.14,675.41
2018,10,29,12,30,830.0,100.0,4.6,19.9,606.0,901.63,702.06
2018,10,29,12,45,822.5,100.5,4.6,20.3,592.5,914.26,710.16
2018,10,29,13,0,815.0,101.0,4.6,20.7,579.0,923.18,715.94
2018,10,29,13,15,858.5,84.5,4.5,21.05,572.0,945.77,730.85
2018,10,29,13,30,902.0,68.0,4.4,21.4,565.0,975.14,750.49
2018,10,29,13,45,893.5,66.0,4.3,21.75,537.0,968.83,745.52
2018,10,29,14,0,885.0,64.0,4.2,22.1,509.0,958.7,738.28
2018,10,29,14,15,840.5,68.5,4.1,22.2,468.0,918.98,711.13
2018,10,29,14,30,796.0,73.0,4.0,22.3,427.0,887.05,689.51
2018,10,29,14,45,775.0,69.0,3.9,22.35,387.5,852.63,665.98
2018,10,29,15,0,754.0,65.0,3.8,22.4,348.0,815.54,640.16
2018,10,29,15,15,751.5,58.0,3.8,22.4,311.0,788.8,621.86
2018,10,29,15,30,749.0,51.0,3.8,22.4,274.0,759.02,600.4
2018,10,29,15,45,704.0,47.0,3.1,21.8,228.5,694.42,550.4
2018,10,29,16,0,659.0,43.0,2.4,21.2,183.0,629.85,498.3
2018,10,29,16,15,572.5,38.5,2.15,20.0,138.0,532.46,421.78
2018,10,29,16,30,486.0,34.0,1.9,18.8,93.0,448.83,349.65
2018,10,29,16,45,340.0,25.5,1.65,17.6,58.0,309.6,187.41
2018,10,29,17,0,194.0,17.0,1.4,16.4,23.0,141.47,0.0
2018,10,29,17,15,97.0,8.5,1.5,16.05,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,6,15,49.0,5.0,3.15,10.75,4.0,0.0,0.0
2018,10,30,6,30,98.0,10.0,3.3,11.1,8.0,0.0,0.0
2018,10,30,6,45,267.0,18.5,3.5,11.45,35.0,15.79,0.0
2018,10,30,7,0,436.0,27.0,3.7,11.8,62.0,24.87,12.26
2018,10,30,7,15,537.5,32.5,3.95,12.55,105.0,29.35,19.74
2018,10,30,7,30,639.0,38.0,4.2,13.3,148.0,34.05,24.47
2018,10,30,7,45,697.0,41.5,4.45,14.0,194.5,36.89,27.25
2018,10,30,8,0,755.0,45.0,4.7,14.7,241.0,61.72,32.39
2018,10,30,8,15,792.0,48.0,4.9,15.45,287.0,122.52,65.71
2018,10,30,8,30,829.0,51.0,5.1,16.2,333.0,184.12,112.85
2018,10,30,8,45,853.0,53.0,5.3,17.0,375.0,245.8,166.83
2018,10,30,9,0,877.0,55.0,5.5,17.8,417.0,309.46,224.58
2018,10,30,9,15,892.5,56.5,5.5,18.5,453.5,371.4,281.04
2018,10,30,9,30,908.0,58.0,5.5,19.2,490.0,433.74,336.54
2018,10,30,9,45,919.0,60.0,5.45,19.9,521.5,494.63,389.14
2018,10,30,10,0,930.0,62.0,5.4,20.6,553.0,554.88,439.36
2018,10,30,10,15,939.5,62.0,5.45,21.15,577.5,611.23,485.41
2018,10,30,10,30,949.0,62.0,5.5,21.7,602.0,666.16,528.97
2018,10,30,10,45,955.0,62.5,5.55,22.25,619.5,717.6,568.67
2018,10,30,11,0,961.0,63.0,5.6,22.8,637.0,766.81,603.79
2018,10,30,11,15,964.5,63.0,5.6,23.15,646.5,811.06,634.72
2018,10,30,11,30,968.0,63.0,5.6,23.5,656.0,852.4,663.29
2018,10,30,11,45,969.0,63.0,5.65,23.9,658.0,888.56,688.09
2018,10,30,12,0,970.0,63.0,5.7,24.3,660.0,921.29,710.38
2018,10,30,12,15,934.5,73.0,5.7,24.5,643.5,930.12,716.07
2018,10,30,12,30,899.0,83.0,5.7,24.7,627.0,933.64,718.28
2018,10,30,12,45,925.5,74.0,5.7,24.95,623.0,967.02,741.56
2018,10,30,13,0,952.0,65.0,5.7,25.2,619.0,997.03,762.32
2018,10,30,13,15,908.0,72.5,5.7,25.3,585.5,977.05,748.75
2018,10,30,13,30,864.0,80.0,5.7,25.4,552.0,952.57,732.4
2018,10,30,13,45,810.0,87.0,5.7,25.5,511.5,924.72,713.72
2018,10,30,14,0,756.0,94.0,5.7,25.6,471.0,881.91,684.31
2018,10,30,14,15,764.5,85.0,5.65,25.5,443.5,876.77,682.19
2018,10,30,14,30,773.0,76.0,5.6,25.4,416.0,867.8,677.16
2018,10,30,14,45,767.5,70.5,5.5,25.35,382.0,846.42,662.71
2018,10,30,15,0,762.0,65.0,5.4,25.3,348.0,821.87,645.75
2018,10,30,15,15,747.5,58.0,5.4,25.3,307.0,784.12,618.97
2018,10,30,15,30,733.0,51.0,5.4,25.3,266.0,743.91,589.45
2018,10,30,15,45,636.0,52.0,4.6,24.35,216.0,642.15,511.31
2018,10,30,16,0,539.0,53.0,3.8,23.4,166.0,551.35,439.97
2018,10,30,16,15,426.5,45.5,3.4,22.1,120.5,434.76,347.27
2018,10,30,16,30,314.0,38.0,3.0,20.8,75.0,324.83,253.84
2018,10,30,16,45,231.0,26.5,2.65,19.45,47.0,230.98,126.51
2018,10,30,17,0,148.0,15.0,2.3,18.1,19.0,109.5,0.0
2018,10,30,17,15,74.0,7.5,2.35,17.7,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.35,10.15,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,10.6,5.0,0.0,0.0
2018,10,31,6,45,144.0,16.0,1.25,11.05,24.5,13.66,0.0
2018,10,31,7,0,228.0,26.0,1.2,11.5,44.0,21.48,9.06
2018,10,31,7,15,291.0,38.5,1.5,12.35,77.5,31.37,21.45
2018,10,31,7,30,354.0,51.0,1.8,13.2,111.0,39.11,28.93
2018,10,31,7,45,444.5,58.0,2.05,14.05,156.5,45.82,35.18
2018,10,31,8,0,535.0,65.0,2.3,14.9,202.0,67.41,41.49
2018,10,31,8,15,647.5,59.5,2.4,15.5,256.0,112.11,62.79
2018,10,31,8,30,760.0,54.0,2.5,16.1,310.0,172.75,106.12
2018,10,31,8,45,728.5,68.0,2.55,16.7,338.5,229.12,157.23
2018,10,31,9,0,697.0,82.0,2.6,17.3,367.0,279.07,204.11
2018,10,31,9,15,671.0,98.0,2.7,17.9,392.5,330.81,251.35
2018,10,31,9,30,645.0,114.0,2.8,18.5,418.0,378.82,294.0
2018,10,31,9,45,676.5,113.5,2.85,19.05,451.0,434.31,340.49
2018,10,31,10,0,708.0,113.0,2.9,19.6,484.0,491.83,387.33
2018,10,31,10,15,678.0,127.5,3.0,20.2,496.0,530.67,418.48
2018,10,31,10,30,648.0,142.0,3.1,20.8,508.0,564.94,445.07
2018,10,31,10,45,672.5,138.5,3.2,21.4,528.0,613.54,482.14
2018,10,31,11,0,697.0,135.0,3.3,22.0,548.0,662.13,518.36
2018,10,31,11,15,762.0,117.5,3.4,22.45,575.5,722.71,563.41
2018,10,31,11,30,827.0,100.0,3.5,22.9,603.0,788.22,609.18
2018,10,31,11,45,845.5,94.5,3.55,23.4,610.0,829.17,636.6
2018,10,31,12,0,864.0,89.0,3.6,23.9,617.0,859.3,656.44
2018,10,31,12,15,777.0,116.0,3.6,24.3,587.0,847.97,647.45
2018,10,31,12,30,690.0,143.0,3.6,24.7,557.0,826.58,631.88
2018,10,31,12,45,651.5,150.0,3.55,25.1,534.0,815.59,623.54
2018,10,31,13,0,613.0,157.0,3.5,25.5,511.0,800.19,612.16
2018,10,31,13,15,607.5,152.0,3.5,25.75,492.0,799.49,611.9
2018,10,31,13,30,602.0,147.0,3.5,26.0,473.0,795.74,609.52
2018,10,31,13,45,532.0,156.0,3.45,26.3,433.0,733.41,565.33
2018,10,31,14,0,462.0,165.0,3.4,26.6,393.0,678.82,525.78
2018,10,31,14,15,374.5,168.5,3.4,26.65,345.0,598.87,466.99
2018,10,31,14,30,287.0,172.0,3.4,26.7,297.0,498.44,392.02
2018,10,31,14,45,338.5,147.5,3.4,26.75,281.5,514.67,407.13
2018,10,31,15,0,390.0,123.0,3.4,26.8,266.0,549.24,434.71
2018,10,31,15,15,411.0,105.0,3.4,26.8,239.0,538.82,427.88
2018,10,31,15,30,432.0,87.0,3.4,26.8,212.0,525.08,417.45
2018,10,31,15,45,395.5,75.0,2.55,25.75,174.5,467.81,372.64
2018,10,31,16,0,359.0,63.0,1.7,24.7,137.0,411.45,326.83
2018,10,31,16,15,298.5,51.5,1.55,23.65,102.0,338.84,267.64
2018,10,31,16,30,238.0,40.0,1.4,22.6,67.0,271.05,207.51
2018,10,31,16,45,178.0,27.0,1.3,21.55,42.0,194.82,90.97
2018,10,31,17,0,118.0,14.0,1.2,20.5,17.0,88.92,0.0
2018,10,31,17,15,59.0,7.0,1.2,20.2,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,1,6,15,31.5,3.5,1.6,12.3,2.5,0.0,0.0
2018,11,1,6,30,63.0,7.0,1.7,12.7,5.0,0.0,0.0
2018,11,1,6,45,88.0,15.5,1.8,13.1,18.5,13.23,0.0
2018,11,1,7,0,113.0,24.0,1.9,13.5,32.0,18.54,6.04
2018,11,1,7,15,121.5,42.5,2.05,14.1,57.0,32.75,22.33
2018,11,1,7,30,130.0,61.0,2.2,14.7,82.0,46.07,34.77
2018,11,1,7,45,165.0,78.0,2.35,15.3,113.5,58.16,45.81
2018,11,1,8,0,200.0,95.0,2.5,15.9,145.0,77.51,56.29
2018,11,1,8,15,243.0,109.0,2.45,16.7,181.5,109.38,76.79
2018,11,1,8,30,286.0,123.0,2.4,17.5,218.0,146.83,104.89
2018,11,1,8,45,329.0,133.5,2.35,18.35,256.5,186.99,137.12
2018,11,1,9,0,372.0,144.0,2.3,19.2,295.0,235.84,177.34
2018,11,1,9,15,440.0,144.5,2.3,20.0,338.5,287.51,219.5
2018,11,1,9,30,508.0,145.0,2.3,20.8,382.0,346.41,267.31
2018,11,1,9,45,627.5,123.0,2.35,21.6,435.5,420.14,325.85
2018,11,1,10,0,747.0,101.0,2.4,22.4,489.0,499.74,388.19
2018,11,1,10,15,782.5,95.5,2.5,23.1,518.5,557.36,433.08
2018,11,1,10,30,818.0,90.0,2.6,23.8,548.0,616.33,477.9
2018,11,1,10,45,855.5,80.5,2.7,24.45,572.0,668.6,517.1
2018,11,1,11,0,893.0,71.0,2.8,25.1,596.0,725.07,557.17
2018,11,1,11,15,783.5,109.5,2.9,25.65,575.5,729.82,559.03
2018,11,1,11,30,674.0,148.0,3.0,26.2,555.0,721.32,551.6
2018,11,1,11,45,638.0,160.5,3.05,26.75,546.5,732.37,558.41
2018,11,1,12,0,602.0,173.0,3.1,27.3,538.0,738.49,561.45
2018,11,1,12,15,679.5,146.0,3.15,27.65,554.0,799.62,604.3
2018,11,1,12,30,757.0,119.0,3.2,28.0,570.0,858.92,644.36
2018,11,1,12,45,759.5,114.0,3.2,28.35,558.0,867.67,649.43
2018,11,1,13,0,762.0,109.0,3.2,28.7,546.0,878.8,656.63
2018,11,1,13,15,662.5,133.5,3.2,28.9,503.0,830.48,623.82
2018,11,1,13,30,563.0,158.0,3.2,29.1,460.0,760.43,576.01
2018,11,1,13,45,585.5,143.0,3.15,29.3,443.0,778.48,589.32
2018,11,1,14,0,608.0,128.0,3.1,29.5,426.0,784.67,593.83
2018,11,1,14,15,652.0,109.0,3.0,29.5,408.0,803.04,607.16
2018,11,1,14,30,696.0,90.0,2.9,29.5,390.0,816.37,616.89
2018,11,1,14,45,658.0,86.5,2.8,29.5,349.0,768.42,584.09
2018,11,1,15,0,620.0,83.0,2.7,29.5,308.0,718.75,549.95
2018,11,1,15,15,568.5,78.0,2.7,29.5,264.5,653.69,504.4
2018,11,1,15,30,517.0,73.0,2.7,29.5,221.0,588.52,457.37
2018,11,1,15,45,493.0,63.5,1.9,28.25,184.5,541.61,421.28
2018,11,1,16,0,469.0,54.0,1.1,27.0,148.0,494.25,382.2
2018,11,1,16,15,383.0,45.0,1.1,26.3,108.5,399.23,308.57
2018,11,1,16,30,297.0,36.0,1.1,25.6,69.0,309.39,231.9
2018,11,1,16,45,209.0,25.5,1.1,24.95,43.0,212.21,79.16
2018,11,1,17,0,121.0,15.0,1.1,24.3,17.0,91.6,0.0
2018,11,1,17,15,60.5,7.5,1.15,23.7,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,2,6,15,28.5,3.5,0.9,13.65,2.5,0.0,0.0
2018,11,2,6,30,57.0,7.0,0.8,13.9,5.0,0.0,0.0
2018,11,2,6,45,189.5,16.5,0.75,14.15,27.0,14.08,0.0
2018,11,2,7,0,322.0,26.0,0.7,14.4,49.0,21.91,6.79
2018,11,2,7,15,434.0,33.0,0.8,14.95,88.5,27.24,17.49
2018,11,2,7,30,546.0,40.0,0.9,15.5,128.0,32.71,23.01
2018,11,2,7,45,611.0,45.0,1.0,16.0,173.0,39.59,29.38
2018,11,2,8,0,676.0,50.0,1.1,16.5,218.0,63.16,35.05
2018,11,2,8,15,718.0,53.0,1.05,17.25,262.0,116.13,62.8
2018,11,2,8,30,760.0,56.0,1.0,18.0,306.0,174.11,106.03
2018,11,2,8,45,789.0,58.0,1.0,18.7,347.0,232.99,155.84
2018,11,2,9,0,818.0,60.0,1.0,19.4,388.0,295.96,210.5
2018,11,2,9,15,777.5,75.5,1.0,20.35,410.0,347.68,257.18
2018,11,2,9,30,737.0,91.0,1.0,21.3,432.0,393.92,297.49
2018,11,2,9,45,750.5,95.0,1.05,22.25,462.5,450.4,343.14
2018,11,2,10,0,764.0,99.0,1.1,23.2,493.0,505.95,386.32
2018,11,2,10,15,765.5,102.5,1.2,23.85,512.5,553.96,423.3
2018,11,2,10,30,767.0,106.0,1.3,24.5,532.0,600.26,457.93
2018,11,2,10,45,807.5,98.0,1.45,25.15,558.5,658.93,501.09
2018,11,2,11,0,848.0,90.0,1.6,25.8,585.0,718.33,543.62
2018,11,2,11,15,855.5,90.0,1.75,26.35,596.0,762.09,572.84
2018,11,2,11,30,863.0,90.0,1.9,26.9,607.0,796.36,595.53
2018,11,2,11,45,855.5,92.0,2.1,27.45,606.0,832.48,619.87
2018,11,2,12,0,848.0,94.0,2.3,28.0,605.0,857.81,636.85
2018,11,2,12,15,864.5,88.5,2.4,28.2,604.5,882.68,653.73
2018,11,2,12,30,881.0,83.0,2.5,28.4,604.0,913.55,674.67
2018,11,2,12,45,807.5,101.5,2.65,28.6,570.5,896.93,664.49
2018,11,2,13,0,734.0,120.0,2.8,28.8,537.0,870.49,648.09
2018,11,2,13,15,702.0,122.5,2.75,28.7,509.5,854.29,638.02
2018,11,2,13,30,670.0,125.0,2.7,28.6,482.0,834.32,625.37
2018,11,2,13,45,677.5,117.5,2.7,28.5,462.5,837.11,628.7
2018,11,2,14,0,685.0,110.0,2.7,28.4,443.0,836.66,629.74
2018,11,2,14,15,684.0,101.5,2.6,28.2,414.0,823.45,621.71
2018,11,2,14,30,683.0,93.0,2.5,28.0,385.0,807.0,611.52
2018,11,2,14,45,714.0,79.0,2.4,27.8,358.5,809.9,614.61
2018,11,2,15,0,745.0,65.0,2.3,27.6,332.0,802.88,610.46
2018,11,2,15,15,682.5,63.5,2.3,27.6,284.5,729.59,559.81
2018,11,2,15,30,620.0,62.0,2.3,27.6,237.0,663.39,512.98
2018,11,2,15,45,576.5,55.5,1.6,26.5,195.5,601.08,465.29
2018,11,2,16,0,533.0,49.0,0.9,25.4,154.0,539.33,415.16
2018,11,2,16,15,426.0,42.5,0.95,24.65,112.0,429.28,331.28
2018,11,2,16,30,319.0,36.0,1.0,23.9,70.0,324.96,242.8
2018,11,2,16,45,198.5,23.5,1.05,23.1,41.0,198.49,52.02
2018,11,2,17,0,78.0,11.0,1.1,22.3,12.0,60.11,0.0
2018,11,2,17,15,39.0,5.5,1.15,21.7,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,3,6,15,37.0,3.5,1.75,11.8,2.5,0.0,0.0
2018,11,3,6,30,74.0,7.0,1.7,12.2,5.0,0.0,0.0
2018,11,3,6,45,212.0,16.0,1.7,12.65,26.5,13.66,0.0
2018,11,3,7,0,350.0,25.0,1.7,13.1,48.0,21.14,4.71
2018,11,3,7,15,472.5,30.5,2.05,14.15,89.0,27.54,17.64
2018,11,3,7,30,595.0,36.0,2.4,15.2,130.0,32.26,22.56
2018,11,3,7,45,657.5,40.0,2.8,16.25,175.0,35.53,25.71
2018,11,3,8,0,720.0,44.0,3.2,17.3,220.0,59.3,30.93
2018,11,3,8,15,759.0,46.5,3.4,18.25,264.0,114.18,59.45
2018,11,3,8,30,798.0,49.0,3.6,19.2,308.0,176.11,106.12
2018,11,3,8,45,824.0,51.5,3.8,20.1,349.5,236.38,157.81
2018,11,3,9,0,850.0,54.0,4.0,21.0,391.0,298.93,213.32
2018,11,3,9,15,868.5,55.5,4.05,21.9,427.5,359.92,267.54
2018,11,3,9,30,887.0,57.0,4.1,22.8,464.0,421.7,321.08
2018,11,3,9,45,899.5,58.5,4.15,23.65,495.0,481.23,371.29
2018,11,3,10,0,912.0,60.0,4.2,24.5,526.0,540.31,419.34
2018,11,3,10,15,879.0,72.5,4.3,25.25,538.5,584.41,454.56
2018,11,3,10,30,846.0,85.0,4.4,26.0,551.0,626.83,486.97
2018,11,3,10,45,793.5,103.0,4.5,26.75,550.5,653.93,506.81
2018,11,3,11,0,741.0,121.0,4.6,27.5,550.0,676.68,522.66
2018,11,3,11,15,693.5,138.0,4.65,28.0,544.5,693.86,534.3
2018,11,3,11,30,646.0,155.0,4.7,28.5,539.0,704.83,541.1
2018,11,3,11,45,663.0,151.0,4.75,29.0,546.0,741.6,567.32
2018,11,3,12,0,680.0,147.0,4.8,29.5,553.0,776.76,591.16
2018,11,3,12,15,649.5,153.0,4.8,29.7,538.0,778.86,592.12
2018,11,3,12,30,619.0,159.0,4.8,29.9,523.0,776.67,590.37
2018,11,3,12,45,489.5,184.5,4.75,30.1,468.0,692.06,528.52
2018,11,3,13,0,360.0,210.0,4.7,30.3,413.0,589.1,452.11
2018,11,3,13,15,284.0,218.0,4.6,30.35,374.5,534.22,410.76
2018,11,3,13,30,208.0,226.0,4.5,30.4,336.0,456.28,351.87
2018,11,3,13,45,355.0,185.5,4.4,30.4,361.5,573.61,443.49
2018,11,3,14,0,502.0,145.0,4.3,30.4,387.0,691.34,531.91
2018,11,3,14,15,416.5,150.0,4.2,30.3,341.0,615.65,476.21
2018,11,3,14,30,331.0,155.0,4.1,30.2,295.0,517.7,403.88
2018,11,3,14,45,292.0,141.5,3.95,30.1,256.5,462.8,363.25
2018,11,3,15,0,253.0,128.0,3.8,30.0,218.0,407.79,321.58
2018,11,3,15,15,349.0,104.0,3.8,30.0,211.0,480.87,379.5
2018,11,3,15,30,445.0,80.0,3.8,30.0,204.0,525.6,413.5
2018,11,3,15,45,351.5,73.0,2.75,28.1,160.0,427.34,338.35
2018,11,3,16,0,258.0,66.0,1.7,26.2,116.0,334.16,263.82
2018,11,3,16,15,229.0,51.0,1.7,24.85,86.5,285.04,223.39
2018,11,3,16,30,200.0,36.0,1.7,23.5,57.0,237.95,177.65
2018,11,3,16,45,130.0,23.0,1.65,22.15,34.0,150.18,16.65
2018,11,3,17,0,60.0,10.0,1.6,20.8,11.0,47.5,0.0
2018,11,3,17,15,30.0,5.0,1.6,20.4,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,4,6,15,33.0,3.5,1.3,11.05,2.5,0.0,0.0
2018,11,4,6,30,66.0,7.0,1.3,11.3,5.0,0.0,0.0
2018,11,4,6,45,104.5,15.0,1.3,11.55,18.5,12.8,0.0
2018,11,4,7,0,143.0,23.0,1.3,11.8,32.0,17.87,1.32
2018,11,4,7,15,168.0,38.5,1.55,12.55,58.0,29.47,19.25
2018,11,4,7,30,193.0,54.0,1.8,13.3,84.0,41.46,30.76
2018,11,4,7,45,230.5,69.0,2.0,14.05,116.5,52.41,40.86
2018,11,4,8,0,268.0,84.0,2.2,14.8,149.0,71.99,50.62
2018,11,4,8,15,321.0,95.5,2.05,15.55,188.0,106.91,71.88
2018,11,4,8,30,374.0,107.0,1.9,16.3,227.0,149.57,103.71
2018,11,4,8,45,395.5,119.0,1.75,17.0,261.0,192.28,139.41
2018,11,4,9,0,417.0,131.0,1.6,17.7,295.0,237.57,178.0
2018,11,4,9,15,440.5,140.5,1.6,18.65,328.0,283.8,217.01
2018,11,4,9,30,464.0,150.0,1.6,19.6,361.0,332.4,257.15
2018,11,4,9,45,457.0,163.5,1.55,20.6,383.0,372.71,289.86
2018,11,4,10,0,450.0,177.0,1.5,21.6,405.0,411.7,320.25
2018,11,4,10,15,530.0,162.5,1.55,22.2,443.5,472.3,367.19
2018,11,4,10,30,610.0,148.0,1.6,22.8,482.0,544.97,421.95
2018,11,4,10,45,730.0,120.5,1.7,23.45,532.0,630.92,485.83
2018,11,4,11,0,850.0,93.0,1.8,24.1,582.0,721.07,551.23
2018,11,4,11,15,894.0,83.5,1.95,24.6,605.0,775.39,587.93
2018,11,4,11,30,938.0,74.0,2.1,25.1,628.0,835.36,628.3
2018,11,4,11,45,894.5,86.5,2.2,25.6,616.0,848.19,635.92
2018,11,4,12,0,851.0,99.0,2.3,26.1,604.0,863.86,645.99
2018,11,4,12,15,790.5,114.0,2.45,26.45,579.5,853.41,639.26
2018,11,4,12,30,730.0,129.0,2.6,26.8,555.0,843.18,632.93
2018,11,4,12,45,763.0,117.0,2.7,27.15,553.0,877.1,656.35
2018,11,4,13,0,796.0,105.0,2.8,27.5,551.0,902.84,673.88
2018,11,4,13,15,798.5,99.0,2.85,27.6,532.0,909.64,679.13
2018,11,4,13,30,801.0,93.0,2.9,27.7,513.0,912.82,682.26
2018,11,4,13,45,790.5,86.5,2.95,27.85,482.5,899.17,674.05
2018,11,4,14,0,780.0,80.0,3.0,28.0,452.0,881.83,663.51
2018,11,4,14,15,792.5,71.0,3.0,27.75,425.5,879.67,664.1
2018,11,4,14,30,805.0,62.0,3.0,27.5,399.0,873.45,661.79
2018,11,4,14,45,771.5,60.0,3.05,27.3,358.0,830.21,633.92
2018,11,4,15,0,738.0,58.0,3.1,27.1,317.0,784.79,604.03
2018,11,4,15,15,633.5,63.5,3.1,27.1,265.5,689.94,536.84
2018,11,4,15,30,529.0,69.0,3.1,27.1,214.0,591.93,465.18
2018,11,4,15,45,495.0,60.0,2.75,25.5,176.0,537.06,424.92
2018,11,4,16,0,461.0,51.0,2.4,23.9,138.0,482.39,382.18
2018,11,4,16,15,385.5,42.5,2.55,22.65,101.5,396.91,313.43
2018,11,4,16,30,310.0,34.0,2.7,21.4,65.0,315.62,236.47
2018,11,4,16,45,188.5,21.5,2.85,20.15,37.5,185.69,0.0
2018,11,4,17,0,67.0,9.0,3.0,18.9,10.0,51.14,0.0
2018,11,4,17,15,33.5,4.5,3.25,18.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,5,6,45,139.5,11.0,2.05,12.85,19.5,9.39,0.0
2018,11,5,7,0,279.0,22.0,2.1,13.3,39.0,18.44,0.0
2018,11,5,7,15,423.5,28.0,2.35,13.95,79.0,25.16,15.32
2018,11,5,7,30,568.0,34.0,2.6,14.6,119.0,30.44,20.93
2018,11,5,7,45,633.0,38.0,2.85,15.25,163.0,33.73,24.18
2018,11,5,8,0,698.0,42.0,3.1,15.9,207.0,56.43,29.37
2018,11,5,8,15,739.5,44.5,3.3,16.7,250.5,109.94,57.16
2018,11,5,8,30,781.0,47.0,3.5,17.5,294.0,170.73,103.12
2018,11,5,8,45,810.0,48.0,3.75,18.3,334.5,228.98,153.37
2018,11,5,9,0,839.0,49.0,4.0,19.1,375.0,289.78,207.84
2018,11,5,9,15,855.5,52.0,4.15,19.85,411.5,350.61,262.64
2018,11,5,9,30,872.0,55.0,4.3,20.6,448.0,412.1,316.8
2018,11,5,9,45,881.5,58.5,4.5,21.35,479.0,471.27,367.75
2018,11,5,10,0,891.0,62.0,4.7,22.1,510.0,529.77,416.55
2018,11,5,10,15,901.5,62.5,4.75,22.7,534.0,584.69,461.02
2018,11,5,10,30,912.0,63.0,4.8,23.3,558.0,638.42,503.22
2018,11,5,10,45,920.5,63.0,4.85,23.9,575.5,688.8,541.72
2018,11,5,11,0,929.0,63.0,4.9,24.5,593.0,737.26,576.4
2018,11,5,11,15,932.5,63.0,4.9,24.85,602.5,779.81,605.83
2018,11,5,11,30,936.0,63.0,4.9,25.2,612.0,819.58,633.03
2018,11,5,11,45,938.5,63.0,4.95,25.55,614.5,855.57,657.65
2018,11,5,12,0,941.0,63.0,5.0,25.9,617.0,888.36,679.95
2018,11,5,12,15,939.5,63.0,4.95,26.05,611.5,914.29,697.33
2018,11,5,12,30,938.0,63.0,4.9,26.2,606.0,936.55,712.22
2018,11,5,12,45,933.0,63.5,4.9,26.35,593.0,952.48,723.18
2018,11,5,13,0,928.0,64.0,4.9,26.5,580.0,964.53,731.64
2018,11,5,13,15,922.0,62.5,4.85,26.5,559.0,969.1,735.18
2018,11,5,13,30,916.0,61.0,4.8,26.5,538.0,969.72,736.2
2018,11,5,13,45,906.0,60.0,4.75,26.5,510.5,963.29,732.54
2018,11,5,14,0,896.0,59.0,4.7,26.5,483.0,953.09,726.42
2018,11,5,14,15,881.0,58.0,4.55,26.35,449.5,934.48,714.19
2018,11,5,14,30,866.0,57.0,4.4,26.2,416.0,912.53,700.05
2018,11,5,14,45,843.0,54.5,4.3,26.05,376.5,877.77,676.93
2018,11,5,15,0,820.0,52.0,4.2,25.9,337.0,840.42,651.53
2018,11,5,15,15,785.5,49.5,4.2,25.9,293.5,799.95,623.15
2018,11,5,15,30,751.0,47.0,4.2,25.9,250.0,748.11,585.26
2018,11,5,15,45,698.5,43.5,3.2,24.45,205.0,678.59,532.12
2018,11,5,16,0,646.0,40.0,2.2,23.0,160.0,609.41,476.09
2018,11,5,16,15,541.0,35.5,2.0,21.65,116.5,498.84,388.74
2018,11,5,16,30,436.0,31.0,1.8,20.3,73.0,405.18,297.57
2018,11,5,16,45,261.0,20.0,1.65,19.0,41.5,232.81,0.0
2018,11,5,17,0,86.0,9.0,1.5,17.7,10.0,63.41,0.0
2018,11,5,17,15,43.0,4.5,1.55,17.25,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,6,45,140.0,11.5,1.5,8.4,19.5,9.82,0.0
2018,11,6,7,0,280.0,23.0,1.5,8.8,39.0,19.48,0.0
2018,11,6,7,15,430.0,30.0,1.85,9.8,80.5,24.92,15.24
2018,11,6,7,30,580.0,37.0,2.2,10.8,122.0,33.32,23.8
2018,11,6,7,45,648.5,41.0,2.5,11.8,167.0,36.51,27.01
2018,11,6,8,0,717.0,45.0,2.8,12.8,212.0,59.36,32.08
2018,11,6,8,15,759.5,48.0,3.0,13.5,257.0,114.59,61.07
2018,11,6,8,30,802.0,51.0,3.2,14.2,302.0,174.82,106.87
2018,11,6,8,45,830.0,53.5,3.35,14.9,344.0,237.92,161.77
2018,11,6,9,0,858.0,56.0,3.5,15.6,386.0,301.22,218.96
2018,11,6,9,15,876.0,58.5,3.5,16.3,423.0,363.33,275.27
2018,11,6,9,30,894.0,61.0,3.5,17.0,460.0,426.19,330.86
2018,11,6,9,45,906.0,63.0,3.5,17.65,491.0,486.26,382.65
2018,11,6,10,0,918.0,65.0,3.5,18.3,522.0,545.83,432.19
2018,11,6,10,15,927.5,66.0,3.5,19.0,547.0,602.14,477.43
2018,11,6,10,30,937.0,67.0,3.5,19.7,572.0,657.11,520.08
2018,11,6,10,45,943.5,67.5,3.45,20.35,589.0,707.93,558.2
2018,11,6,11,0,950.0,68.0,3.4,21.0,606.0,756.6,592.31
2018,11,6,11,15,953.0,67.5,3.45,21.55,615.0,799.13,621.09
2018,11,6,11,30,956.0,67.0,3.5,22.1,624.0,838.75,647.57
2018,11,6,11,45,955.0,67.0,3.5,22.7,624.5,872.59,669.39
2018,11,6,12,0,954.0,67.0,3.5,23.3,625.0,902.96,688.68
2018,11,6,12,15,950.0,67.5,3.55,23.7,618.5,927.71,704.92
2018,11,6,12,30,946.0,68.0,3.6,24.1,612.0,948.66,718.64
2018,11,6,12,45,938.0,69.5,3.65,24.55,598.0,963.34,728.06
2018,11,6,13,0,930.0,71.0,3.7,25.0,584.0,974.06,734.96
2018,11,6,13,15,922.5,70.0,3.65,25.2,562.5,978.06,737.54
2018,11,6,13,30,915.0,69.0,3.6,25.4,541.0,978.11,737.65
2018,11,6,13,45,876.0,73.0,3.6,25.6,505.5,950.72,719.58
2018,11,6,14,0,837.0,77.0,3.6,25.8,470.0,930.33,706.51
2018,11,6,14,15,778.0,81.5,3.45,25.75,426.0,877.14,670.4
2018,11,6,14,30,719.0,86.0,3.3,25.7,382.0,827.93,636.87
2018,11,6,14,45,736.5,74.5,3.15,25.65,352.0,814.6,628.23
2018,11,6,15,0,754.0,63.0,3.0,25.6,322.0,804.21,621.07
2018,11,6,15,15,748.0,56.5,3.0,25.6,285.0,775.26,600.85
2018,11,6,15,30,742.0,50.0,3.0,25.6,248.0,743.52,577.63
2018,11,6,15,45,688.0,45.5,2.1,23.8,202.5,671.56,522.75
2018,11,6,16,0,634.0,41.0,1.2,22.0,157.0,600.05,464.61
2018,11,6,16,15,477.5,38.0,1.2,21.4,111.0,461.79,357.59
2018,11,6,16,30,321.0,35.0,1.2,20.8,65.0,322.35,232.74
2018,11,6,16,45,163.5,20.5,1.2,20.15,35.5,165.5,0.0
2018,11,6,17,0,6.0,6.0,1.2,19.5,6.0,9.0,0.0
2018,11,6,17,15,3.0,3.0,1.25,18.95,3.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,6,45,137.0,10.5,1.2,8.05,18.0,8.96,0.0
2018,11,7,7,0,274.0,21.0,1.2,8.3,36.0,17.7,0.0
2018,11,7,7,15,420.5,28.0,1.5,9.3,76.0,23.22,13.62
2018,11,7,7,30,567.0,35.0,1.8,10.3,116.0,31.48,22.18
2018,11,7,7,45,617.5,41.0,2.15,11.3,158.0,36.4,26.95
2018,11,7,8,0,668.0,47.0,2.5,12.3,200.0,59.27,33.15
2018,11,7,8,15,726.0,48.5,2.55,13.2,246.0,111.45,59.91
2018,11,7,8,30,784.0,50.0,2.6,14.1,292.0,170.56,104.06
2018,11,7,8,45,811.5,52.5,2.6,15.0,333.0,232.28,157.5
2018,11,7,9,0,839.0,55.0,2.6,15.9,374.0,294.19,212.99
2018,11,7,9,15,858.5,56.5,2.75,16.7,410.5,354.57,267.52
2018,11,7,9,30,878.0,58.0,2.9,17.5,447.0,415.86,321.6
2018,11,7,9,45,890.5,60.0,3.0,18.35,477.5,475.11,372.34
2018,11,7,10,0,903.0,62.0,3.1,19.2,508.0,533.94,420.96
2018,11,7,10,15,913.0,62.5,3.2,19.8,532.0,589.07,465.54
2018,11,7,10,30,923.0,63.0,3.3,20.4,556.0,642.92,507.76
2018,11,7,10,45,929.5,63.5,3.35,21.0,573.5,692.93,545.72
2018,11,7,11,0,936.0,64.0,3.4,21.6,591.0,740.84,579.82
2018,11,7,11,15,939.5,64.5,3.4,22.05,600.5,784.18,609.28
2018,11,7,11,30,943.0,65.0,3.4,22.5,610.0,824.75,636.47
2018,11,7,11,45,944.0,64.5,3.4,22.9,611.5,859.11,659.19
2018,11,7,12,0,945.0,64.0,3.4,23.3,613.0,890.14,679.51
2018,11,7,12,15,943.0,63.5,3.4,23.6,606.5,915.09,695.87
2018,11,7,12,30,941.0,63.0,3.4,23.9,600.0,936.32,709.76
2018,11,7,12,45,937.0,62.5,3.45,24.25,586.5,951.93,720.12
2018,11,7,13,0,933.0,62.0,3.5,24.6,573.0,963.66,728.01
2018,11,7,13,15,925.5,61.0,3.5,24.7,551.5,967.5,731.09
2018,11,7,13,30,918.0,60.0,3.5,24.8,530.0,967.4,731.71
2018,11,7,13,45,889.0,63.0,3.55,24.9,498.0,948.31,719.87
2018,11,7,14,0,860.0,66.0,3.6,25.0,466.0,925.62,705.69
2018,11,7,14,15,826.0,66.5,3.6,24.9,428.0,901.93,691.01
2018,11,7,14,30,792.0,67.0,3.6,24.8,390.0,864.64,666.62
2018,11,7,14,45,770.5,64.0,3.6,24.65,352.5,831.58,644.99
2018,11,7,15,0,749.0,61.0,3.6,24.5,315.0,795.92,620.9
2018,11,7,15,15,731.5,54.5,3.6,24.5,275.5,756.82,593.09
2018,11,7,15,30,714.0,48.0,3.6,24.5,236.0,715.55,562.45
2018,11,7,15,45,677.0,43.0,2.65,22.9,194.5,658.19,517.66
2018,11,7,16,0,640.0,38.0,1.7,21.3,153.0,600.52,469.24
2018,11,7,16,15,446.0,35.5,1.65,20.05,104.5,433.9,339.72
2018,11,7,16,30,252.0,33.0,1.6,18.8,56.0,273.61,196.1
2018,11,7,16,45,127.0,19.0,1.5,17.6,30.5,136.63,0.0
2018,11,7,17,0,2.0,5.0,1.4,16.4,5.0,5.56,0.0
2018,11,7,17,15,1.0,2.5,1.45,16.0,2.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
