Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,8,0,487.0,37.0,0.9,7.1,99.0,30.64,21.47
2018,12,8,8,15,559.0,42.0,1.05,7.55,138.0,63.88,33.12
2018,12,8,8,30,631.0,47.0,1.2,8.0,177.0,115.65,66.53
2018,12,8,8,45,677.5,51.0,1.35,8.5,216.0,168.25,109.13
2018,12,8,9,0,724.0,55.0,1.5,9.0,255.0,225.92,160.04
2018,12,8,9,15,755.5,57.0,1.65,9.7,290.5,282.04,211.53
2018,12,8,9,30,787.0,59.0,1.8,10.4,326.0,340.76,264.99
2018,12,8,9,45,810.0,60.5,1.95,11.15,357.0,397.83,316.21
2018,12,8,10,0,833.0,62.0,2.1,11.9,388.0,455.91,366.83
2018,12,8,10,15,846.5,63.5,2.15,12.4,413.0,507.36,410.89
2018,12,8,10,30,860.0,65.0,2.2,12.9,438.0,560.03,454.48
2018,12,8,10,45,869.0,66.0,2.3,13.4,456.0,608.6,493.84
2018,12,8,11,0,878.0,67.0,2.4,13.9,474.0,655.66,531.02
2018,12,8,11,15,883.0,67.5,2.4,14.15,485.0,697.65,563.08
2018,12,8,11,30,888.0,68.0,2.4,14.4,496.0,737.35,591.36
2018,12,8,11,45,879.5,70.5,2.4,14.7,497.0,766.71,611.71
2018,12,8,12,0,871.0,73.0,2.4,15.0,498.0,792.63,629.57
2018,12,8,12,15,867.0,73.5,2.35,15.05,494.0,816.34,646.03
2018,12,8,12,30,863.0,74.0,2.3,15.1,490.0,845.25,666.22
2018,12,8,12,45,862.0,73.0,2.3,15.2,480.5,863.41,678.98
2018,12,8,13,0,861.0,72.0,2.3,15.3,471.0,878.17,689.51
2018,12,8,13,15,851.0,71.0,2.25,15.25,452.5,881.37,691.94
2018,12,8,13,30,841.0,70.0,2.2,15.2,434.0,880.93,691.99
2018,12,8,13,45,826.0,68.5,2.15,15.15,409.0,871.66,685.91
2018,12,8,14,0,811.0,67.0,2.1,15.1,384.0,858.89,677.42
2018,12,8,14,15,789.5,65.0,1.9,14.85,353.0,836.16,660.79
2018,12,8,14,30,768.0,63.0,1.7,14.6,322.0,810.33,641.69
2018,12,8,14,45,737.0,60.0,1.5,14.35,286.5,771.81,612.94
2018,12,8,15,0,706.0,57.0,1.3,14.1,251.0,730.92,581.74
2018,12,8,15,15,658.5,53.0,1.3,14.1,212.5,672.48,538.02
2018,12,8,15,30,611.0,49.0,1.3,14.1,174.0,621.88,498.21
2018,12,8,15,45,537.5,43.5,1.15,12.75,135.0,540.38,433.78
2018,12,8,16,0,464.0,38.0,1.0,11.4,96.0,460.66,365.88
2018,12,8,16,15,331.0,29.0,1.05,10.95,62.5,333.84,234.51
2018,12,8,16,30,198.0,20.0,1.1,10.5,29.0,159.14,0.0
2018,12,8,16,45,99.0,10.0,1.15,10.05,14.5,76.13,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,5.95,2.5,2.13,0.0
2018,12,9,7,30,0.0,5.0,0.7,6.1,5.0,4.27,0.0
2018,12,9,7,45,62.0,22.5,0.7,6.25,30.5,17.88,8.13
2018,12,9,8,0,124.0,40.0,0.7,6.4,56.0,31.08,21.88
2018,12,9,8,15,180.5,56.5,0.9,6.7,88.5,54.21,36.11
2018,12,9,8,30,237.0,73.0,1.1,7.0,121.0,87.74,60.19
2018,12,9,8,45,212.0,75.0,1.3,7.35,124.5,102.4,74.04
2018,12,9,9,0,187.0,77.0,1.5,7.7,128.0,113.4,85.92
2018,12,9,9,15,109.0,83.0,1.5,8.0,113.5,105.96,83.5
2018,12,9,9,30,31.0,89.0,1.5,8.3,99.0,87.61,70.17
2018,12,9,9,45,25.0,98.0,1.55,8.65,106.5,95.48,77.17
2018,12,9,10,0,19.0,107.0,1.6,9.0,114.0,102.83,83.49
2018,12,9,10,15,51.0,109.5,1.65,9.2,131.0,122.83,100.72
2018,12,9,10,30,83.0,112.0,1.7,9.4,148.0,154.03,127.61
2018,12,9,10,45,41.5,92.5,1.7,9.55,110.5,106.81,87.13
2018,12,9,11,0,0.0,73.0,1.7,9.7,73.0,60.56,46.76
2018,12,9,11,15,7.0,95.5,1.85,9.7,99.0,84.84,67.77
2018,12,9,11,30,14.0,118.0,2.0,9.7,125.0,110.77,90.01
2018,12,9,11,45,7.0,83.5,2.1,9.7,87.0,74.69,59.03
2018,12,9,12,0,0.0,49.0,2.2,9.7,49.0,40.57,29.5
2018,12,9,12,15,0.0,44.5,2.2,9.7,44.5,36.83,26.29
2018,12,9,12,30,0.0,40.0,2.2,9.7,40.0,33.09,23.07
2018,12,9,12,45,0.0,42.0,2.25,9.65,42.0,34.74,24.53
2018,12,9,13,0,0.0,44.0,2.3,9.6,44.0,36.4,25.99
2018,12,9,13,15,0.0,53.0,2.2,9.55,53.0,43.88,32.5
2018,12,9,13,30,0.0,62.0,2.1,9.5,62.0,51.37,39.03
2018,12,9,13,45,7.5,80.5,2.05,9.4,83.5,74.12,59.1
2018,12,9,14,0,15.0,99.0,2.0,9.3,105.0,100.1,81.86
2018,12,9,14,15,171.5,90.5,1.9,9.2,149.0,277.13,237.78
2018,12,9,14,30,328.0,82.0,1.8,9.1,193.0,431.58,367.71
2018,12,9,14,45,308.0,68.5,1.65,8.95,163.5,393.3,335.16
2018,12,9,15,0,288.0,55.0,1.5,8.8,134.0,353.35,301.93
2018,12,9,15,15,213.0,56.0,1.5,8.8,109.5,288.88,246.74
2018,12,9,15,30,138.0,57.0,1.5,8.8,85.0,206.27,174.94
2018,12,9,15,45,89.0,40.5,1.15,8.2,57.0,140.6,117.15
2018,12,9,16,0,40.0,24.0,0.8,7.6,29.0,62.39,48.27
2018,12,9,16,15,20.0,14.0,0.8,7.4,16.5,33.4,19.64
2018,12,9,16,30,0.0,4.0,0.8,7.2,4.0,3.41,0.0
2018,12,9,16,45,0.0,2.0,0.75,6.95,2.0,1.71,0.0
2018,12,9,17,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,7,15,7.0,3.0,1.25,6.0,3.5,2.56,0.0
2018,12,10,7,30,14.0,6.0,1.4,6.3,7.0,5.12,0.0
2018,12,10,7,45,22.5,17.0,1.6,6.65,19.5,14.2,4.97
2018,12,10,8,0,31.0,28.0,1.8,7.0,32.0,22.92,14.54
2018,12,10,8,15,61.0,44.5,1.95,7.4,55.5,39.37,26.66
2018,12,10,8,30,91.0,61.0,2.1,7.8,79.0,61.1,43.5
2018,12,10,8,45,70.0,61.0,2.25,8.2,76.5,64.66,47.65
2018,12,10,9,0,49.0,61.0,2.4,8.6,74.0,65.15,49.4
2018,12,10,9,15,28.0,79.5,2.6,9.2,87.0,76.09,59.87
2018,12,10,9,30,7.0,98.0,2.8,9.8,100.0,84.54,67.67
2018,12,10,9,45,5.0,98.5,2.95,10.4,100.0,84.67,67.65
2018,12,10,10,0,3.0,99.0,3.1,11.0,100.0,84.51,67.32
2018,12,10,10,15,3.0,111.0,3.15,11.55,112.0,95.36,76.36
2018,12,10,10,30,3.0,123.0,3.2,12.1,124.0,106.44,85.49
2018,12,10,10,45,29.0,154.0,3.25,12.6,167.0,159.23,130.02
2018,12,10,11,0,55.0,185.0,3.3,13.1,210.0,210.61,172.79
2018,12,10,11,15,98.5,196.5,3.25,13.45,243.0,256.7,211.31
2018,12,10,11,30,142.0,208.0,3.2,13.8,276.0,320.29,263.54
2018,12,10,11,45,227.5,199.0,3.15,14.1,309.0,398.29,327.67
2018,12,10,12,0,313.0,190.0,3.1,14.4,342.0,466.76,383.37
2018,12,10,12,15,448.5,162.0,3.1,14.6,378.0,576.41,471.31
2018,12,10,12,30,584.0,134.0,3.1,14.8,414.0,681.78,553.59
2018,12,10,12,45,735.5,97.5,3.05,15.0,442.0,786.55,630.66
2018,12,10,13,0,887.0,61.0,3.0,15.2,470.0,875.31,694.09
2018,12,10,13,15,879.5,59.5,3.0,15.25,452.0,880.13,697.28
2018,12,10,13,30,872.0,58.0,3.0,15.3,434.0,881.34,698.71
2018,12,10,13,45,860.0,57.0,2.95,15.35,410.0,875.6,694.91
2018,12,10,14,0,848.0,56.0,2.9,15.4,386.0,866.42,688.69
2018,12,10,14,15,829.0,54.5,2.7,15.25,356.0,846.84,674.32
2018,12,10,14,30,810.0,53.0,2.5,15.1,326.0,824.27,657.57
2018,12,10,14,45,781.5,50.5,2.35,14.95,290.5,798.17,638.19
2018,12,10,15,0,753.0,48.0,2.2,14.8,255.0,760.09,609.27
2018,12,10,15,15,709.5,45.0,2.2,14.8,216.5,706.26,568.29
2018,12,10,15,30,666.0,42.0,2.2,14.8,178.0,651.28,524.55
2018,12,10,15,45,596.5,37.0,1.6,13.2,138.5,571.81,459.35
2018,12,10,16,0,527.0,32.0,1.0,11.6,99.0,493.48,390.01
2018,12,10,16,15,386.0,25.5,1.1,11.15,64.5,372.71,261.52
2018,12,10,16,30,245.0,19.0,1.2,10.7,30.0,224.89,0.0
2018,12,10,16,45,122.5,9.5,1.25,10.25,15.0,91.9,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,11,7,15,122.5,9.5,1.45,2.3,14.0,8.11,0.0
2018,12,11,7,30,245.0,19.0,1.7,3.1,28.0,16.22,0.0
2018,12,11,7,45,388.0,25.5,1.9,3.9,62.0,21.33,9.98
2018,12,11,8,0,531.0,32.0,2.1,4.7,96.0,28.98,19.99
2018,12,11,8,15,601.0,36.5,2.15,5.4,135.5,59.61,29.94
2018,12,11,8,30,671.0,41.0,2.2,6.1,175.0,110.41,61.14
2018,12,11,8,45,527.0,61.0,2.25,6.75,179.5,146.54,97.95
2018,12,11,9,0,383.0,81.0,2.3,7.4,184.0,163.96,121.58
2018,12,11,9,15,429.5,90.0,2.2,8.1,220.5,211.27,163.38
2018,12,11,9,30,476.0,99.0,2.1,8.8,257.0,263.63,209.52
2018,12,11,9,45,621.5,85.5,2.0,9.5,312.5,343.0,276.04
2018,12,11,10,0,767.0,72.0,1.9,10.2,368.0,431.53,349.42
2018,12,11,10,15,818.5,66.5,1.8,10.8,400.5,494.0,401.37
2018,12,11,10,30,870.0,61.0,1.7,11.4,433.0,556.11,451.61
2018,12,11,10,45,841.5,69.5,1.6,11.95,442.0,595.13,482.09
2018,12,11,11,0,813.0,78.0,1.5,12.5,451.0,626.24,505.47
2018,12,11,11,15,795.0,84.5,1.55,13.0,456.5,657.61,529.42
2018,12,11,11,30,777.0,91.0,1.6,13.5,462.0,685.14,549.6
2018,12,11,11,45,835.0,78.5,1.65,14.05,480.0,745.06,592.25
2018,12,11,12,0,893.0,66.0,1.7,14.6,498.0,797.4,628.42
2018,12,11,12,15,892.0,65.0,1.7,14.8,494.0,822.4,645.21
2018,12,11,12,30,891.0,64.0,1.7,15.0,490.0,844.13,659.98
2018,12,11,12,45,887.5,63.0,1.75,15.25,479.5,860.33,671.4
2018,12,11,13,0,884.0,62.0,1.8,15.5,469.0,873.04,680.53
2018,12,11,13,15,874.0,61.0,1.8,15.55,450.5,876.4,683.22
2018,12,11,13,30,864.0,60.0,1.8,15.6,432.0,876.13,683.59
2018,12,11,13,45,850.0,58.5,1.8,15.65,407.0,867.97,678.55
2018,12,11,14,0,836.0,57.0,1.8,15.7,382.0,856.37,671.17
2018,12,11,14,15,814.5,55.5,1.6,15.55,351.5,834.69,654.87
2018,12,11,14,30,793.0,54.0,1.4,15.4,321.0,819.59,643.0
2018,12,11,14,45,762.5,51.5,1.2,15.2,285.5,782.41,614.98
2018,12,11,15,0,732.0,49.0,1.0,15.0,250.0,742.91,584.71
2018,12,11,15,15,688.0,46.0,1.0,15.0,212.0,689.08,545.03
2018,12,11,15,30,644.0,43.0,1.0,15.0,174.0,634.12,502.66
2018,12,11,15,45,544.5,40.0,0.7,14.3,133.5,532.73,421.9
2018,12,11,16,0,445.0,37.0,0.4,13.6,93.0,445.16,347.47
2018,12,11,16,15,281.0,27.5,0.5,13.05,58.0,295.9,206.19
2018,12,11,16,30,117.0,18.0,0.6,12.5,23.0,132.77,0.0
2018,12,11,16,45,58.5,9.0,0.7,11.95,11.5,47.73,0.0
2018,12,11,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,12,7,15,77.5,8.5,2.9,6.65,11.5,7.26,0.0
2018,12,12,7,30,155.0,17.0,3.1,6.8,23.0,14.51,0.0
2018,12,12,7,45,268.5,27.0,3.35,6.9,52.5,22.47,10.07
2018,12,12,8,0,382.0,37.0,3.6,7.0,82.0,30.52,21.03
2018,12,12,8,15,482.5,42.5,3.55,7.5,122.5,56.34,30.41
2018,12,12,8,30,583.0,48.0,3.5,8.0,163.0,104.33,59.44
2018,12,12,8,45,662.5,49.5,3.5,8.5,206.5,158.7,101.69
2018,12,12,9,0,742.0,51.0,3.5,9.0,250.0,220.03,154.43
2018,12,12,9,15,734.5,58.0,3.55,9.65,277.5,270.77,203.26
2018,12,12,9,30,727.0,65.0,3.6,10.3,305.0,319.83,250.22
2018,12,12,9,45,735.5,71.0,3.65,10.95,333.5,372.38,298.53
2018,12,12,10,0,744.0,77.0,3.7,11.6,362.0,424.68,345.21
2018,12,12,10,15,814.5,68.5,3.7,12.15,399.5,492.52,402.9
2018,12,12,10,30,885.0,60.0,3.7,12.7,437.0,561.58,460.32
2018,12,12,10,45,897.0,59.5,3.7,13.2,456.0,611.38,501.21
2018,12,12,11,0,909.0,59.0,3.7,13.7,475.0,659.85,539.97
2018,12,12,11,15,915.0,59.5,3.8,14.05,486.5,703.83,574.45
2018,12,12,11,30,921.0,60.0,3.9,14.4,498.0,745.55,605.05
2018,12,12,11,45,924.0,59.0,4.0,14.8,502.0,780.65,630.38
2018,12,12,12,0,927.0,58.0,4.1,15.2,506.0,812.85,653.48
2018,12,12,12,15,924.0,58.5,4.15,15.4,502.5,839.02,672.39
2018,12,12,12,30,921.0,59.0,4.2,15.6,499.0,861.77,688.85
2018,12,12,12,45,913.0,60.5,4.3,15.75,488.5,878.04,701.11
2018,12,12,13,0,905.0,62.0,4.4,15.9,478.0,890.64,711.06
2018,12,12,13,15,881.0,64.0,4.35,15.9,456.0,885.95,707.79
2018,12,12,13,30,857.0,66.0,4.3,15.9,434.0,877.38,701.91
2018,12,12,13,45,797.5,69.5,4.25,15.9,397.0,844.37,678.14
2018,12,12,14,0,738.0,73.0,4.2,15.9,360.0,797.75,644.39
2018,12,12,14,15,737.5,66.0,3.9,15.6,333.5,788.35,637.83
2018,12,12,14,30,737.0,59.0,3.6,15.3,307.0,775.64,628.28
2018,12,12,14,45,755.0,53.5,3.3,15.05,283.5,778.38,629.7
2018,12,12,15,0,773.0,48.0,3.0,14.8,260.0,777.57,627.53
2018,12,12,15,15,652.0,51.5,3.0,14.8,211.5,665.06,541.46
2018,12,12,15,30,531.0,55.0,3.0,14.8,163.0,562.73,460.72
2018,12,12,15,45,400.5,47.5,2.3,12.9,118.5,433.95,356.85
2018,12,12,16,0,270.0,40.0,1.6,11.0,74.0,308.21,250.67
2018,12,12,16,15,200.5,29.5,1.6,10.4,49.5,237.05,169.62
2018,12,12,16,30,131.0,19.0,1.6,9.8,25.0,145.04,0.0
2018,12,12,16,45,65.5,9.5,1.55,9.15,12.5,53.0,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,13,7,15,109.0,9.0,1.25,5.25,12.5,0.0,0.0
2018,12,13,7,30,218.0,18.0,1.3,5.8,25.0,15.36,0.0
2018,12,13,7,45,357.0,25.0,1.35,6.35,57.5,20.91,8.45
2018,12,13,8,0,496.0,32.0,1.4,6.9,90.0,28.96,19.65
2018,12,13,8,15,570.5,37.0,1.65,7.5,129.0,56.3,28.67
2018,12,13,8,30,645.0,42.0,1.9,8.1,168.0,105.85,58.16
2018,12,13,8,45,691.0,46.0,2.2,8.7,207.0,158.62,100.01
2018,12,13,9,0,737.0,50.0,2.5,9.3,246.0,216.39,150.88
2018,12,13,9,15,768.5,52.0,2.6,9.95,281.5,272.83,202.98
2018,12,13,9,30,800.0,54.0,2.7,10.6,317.0,331.88,257.32
2018,12,13,9,45,802.5,58.5,2.8,11.2,344.0,384.48,306.01
2018,12,13,10,0,805.0,63.0,2.9,11.8,371.0,436.03,352.35
2018,12,13,10,15,838.5,61.5,2.95,12.25,400.5,492.88,401.45
2018,12,13,10,30,872.0,60.0,3.0,12.7,430.0,552.78,451.57
2018,12,13,10,45,881.5,60.5,3.05,13.1,448.5,601.66,491.83
2018,12,13,11,0,891.0,61.0,3.1,13.5,467.0,649.08,529.91
2018,12,13,11,15,896.5,62.0,3.15,13.75,479.0,692.66,564.19
2018,12,13,11,30,902.0,63.0,3.2,14.0,491.0,734.03,594.44
2018,12,13,11,45,904.0,63.0,3.25,14.3,495.5,769.09,619.66
2018,12,13,12,0,906.0,63.0,3.3,14.6,500.0,801.3,642.69
2018,12,13,12,15,903.5,63.5,3.35,14.75,496.5,827.48,661.63
2018,12,13,12,30,901.0,64.0,3.4,14.9,493.0,850.32,678.22
2018,12,13,12,45,893.0,64.5,3.4,15.05,482.0,865.03,688.69
2018,12,13,13,0,885.0,65.0,3.4,15.2,471.0,876.12,696.71
2018,12,13,13,15,876.5,64.0,3.35,15.25,453.5,881.13,700.42
2018,12,13,13,30,868.0,63.0,3.3,15.3,436.0,882.55,701.68
2018,12,13,13,45,855.0,62.0,3.25,15.3,412.0,876.34,697.66
2018,12,13,14,0,842.0,61.0,3.2,15.3,388.0,876.41,698.26
2018,12,13,14,15,821.0,59.5,3.0,15.05,357.5,855.34,683.05
2018,12,13,14,30,800.0,58.0,2.8,14.8,327.0,831.09,665.39
2018,12,13,14,45,768.0,56.0,2.55,14.6,291.5,793.34,636.88
2018,12,13,15,0,736.0,54.0,2.3,14.4,256.0,753.13,605.82
2018,12,13,15,15,690.5,50.0,2.3,14.4,217.0,696.56,562.62
2018,12,13,15,30,645.0,46.0,2.3,14.4,178.0,638.81,516.63
2018,12,13,15,45,569.5,41.0,1.75,12.55,138.5,554.54,448.44
2018,12,13,16,0,494.0,36.0,1.2,10.7,99.0,483.08,385.21
2018,12,13,16,15,344.5,27.5,1.2,10.15,63.5,344.99,246.59
2018,12,13,16,30,195.0,19.0,1.2,9.6,28.0,190.32,0.0
2018,12,13,16,45,97.5,9.5,1.25,9.1,14.0,75.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,1.45,8.1,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,1.5,8.5,3.0,2.56,0.0
2018,12,14,7,45,0.0,5.0,1.55,8.9,5.0,4.1,0.0
2018,12,14,8,0,0.0,7.0,1.6,9.3,7.0,5.74,0.0
2018,12,14,8,15,0.0,9.0,1.75,9.95,9.0,7.39,0.66
2018,12,14,8,30,0.0,11.0,1.9,10.6,11.0,9.03,2.15
2018,12,14,8,45,0.0,17.0,2.1,11.3,17.0,13.98,6.48
2018,12,14,9,0,0.0,23.0,2.3,12.0,23.0,18.94,10.79
2018,12,14,9,15,2.0,39.5,2.6,12.6,40.0,33.18,23.02
2018,12,14,9,30,4.0,56.0,2.9,13.2,57.0,47.7,35.4
2018,12,14,9,45,2.0,37.5,3.2,13.75,38.0,31.75,21.67
2018,12,14,10,0,0.0,19.0,3.5,14.3,19.0,15.66,7.81
2018,12,14,10,15,0.0,40.5,3.65,14.55,40.5,33.47,23.03
2018,12,14,10,30,0.0,62.0,3.8,14.8,62.0,51.37,38.19
2018,12,14,10,45,4.0,94.0,3.95,15.0,96.0,81.12,63.32
2018,12,14,11,0,8.0,126.0,4.1,15.2,130.0,112.96,89.98
2018,12,14,11,15,4.0,103.5,4.1,15.3,105.5,90.0,70.57
2018,12,14,11,30,0.0,81.0,4.1,15.4,81.0,67.25,51.31
2018,12,14,11,45,164.0,95.5,4.15,15.5,174.5,231.5,192.81
2018,12,14,12,0,328.0,110.0,4.2,15.6,268.0,401.99,334.48
2018,12,14,12,15,441.0,123.5,4.2,15.65,334.5,522.94,431.86
2018,12,14,12,30,554.0,137.0,4.2,15.7,401.0,648.57,530.45
2018,12,14,12,45,594.5,126.0,4.2,15.8,403.5,694.75,565.15
2018,12,14,13,0,635.0,115.0,4.2,15.9,406.0,731.54,593.01
2018,12,14,13,15,482.0,115.0,4.15,15.9,331.0,595.87,489.11
2018,12,14,13,30,329.0,115.0,4.1,15.9,256.0,465.22,385.64
2018,12,14,13,45,175.5,91.5,4.05,15.9,166.5,276.89,231.65
2018,12,14,14,0,22.0,68.0,4.0,15.9,77.0,81.93,64.8
2018,12,14,14,15,61.0,80.5,3.85,15.75,102.0,146.11,120.71
2018,12,14,14,30,100.0,93.0,3.7,15.6,127.0,199.51,166.74
2018,12,14,14,45,60.0,79.0,3.55,15.45,99.0,146.89,121.33
2018,12,14,15,0,20.0,65.0,3.4,15.3,71.0,80.62,63.92
2018,12,14,15,15,10.0,46.5,3.4,15.3,49.5,47.1,34.96
2018,12,14,15,30,0.0,28.0,3.4,15.3,28.0,23.08,13.97
2018,12,14,15,45,0.0,22.5,2.8,14.3,22.5,18.53,10.0
2018,12,14,16,0,0.0,17.0,2.2,13.3,17.0,13.99,5.95
2018,12,14,16,15,0.0,11.5,2.1,13.05,11.5,9.45,1.31
2018,12,14,16,30,0.0,6.0,2.0,12.8,6.0,4.92,0.0
2018,12,14,16,45,0.0,3.0,1.95,12.5,3.0,2.56,0.0
2018,12,14,17,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.5,0.8,9.5,2.5,0.0,0.0
2018,12,15,7,30,3.0,5.0,0.8,9.8,5.0,4.27,0.0
2018,12,15,7,45,10.5,20.0,0.8,10.1,21.0,16.55,4.3
2018,12,15,8,0,18.0,35.0,0.8,10.4,37.0,28.17,18.53
2018,12,15,8,15,32.0,52.5,0.95,10.75,58.0,43.19,30.31
2018,12,15,8,30,46.0,70.0,1.1,11.1,79.0,61.64,45.27
2018,12,15,8,45,47.0,80.0,1.25,11.5,91.0,74.23,56.11
2018,12,15,9,0,48.0,90.0,1.4,11.9,103.0,86.83,67.18
2018,12,15,9,15,25.5,74.0,1.45,12.45,81.0,70.32,54.17
2018,12,15,9,30,3.0,58.0,1.5,13.0,59.0,49.02,36.58
2018,12,15,9,45,2.0,86.5,1.55,13.55,87.0,73.05,57.02
2018,12,15,10,0,1.0,115.0,1.6,14.1,115.0,97.88,77.79
2018,12,15,10,15,35.0,139.5,1.6,14.65,154.0,143.17,115.43
2018,12,15,10,30,69.0,164.0,1.6,15.2,193.0,188.71,152.93
2018,12,15,10,45,96.5,177.0,1.55,15.8,219.5,222.77,180.63
2018,12,15,11,0,124.0,190.0,1.5,16.4,246.0,271.06,219.38
2018,12,15,11,15,140.5,197.0,1.45,16.65,262.0,297.67,240.55
2018,12,15,11,30,157.0,204.0,1.4,16.9,278.0,325.54,262.6
2018,12,15,11,45,205.5,200.5,1.35,17.2,298.5,366.59,295.49
2018,12,15,12,0,254.0,197.0,1.3,17.5,319.0,426.18,341.87
2018,12,15,12,15,365.0,178.5,1.3,17.6,352.5,505.97,404.8
2018,12,15,12,30,476.0,160.0,1.3,17.7,386.0,609.13,482.97
2018,12,15,12,45,459.0,160.0,1.3,17.85,374.0,608.48,481.51
2018,12,15,13,0,442.0,160.0,1.3,18.0,362.0,605.32,479.22
2018,12,15,13,15,317.5,168.5,1.25,18.0,311.0,494.31,394.9
2018,12,15,13,30,193.0,177.0,1.2,18.0,260.0,380.84,306.59
2018,12,15,13,45,111.5,145.5,1.1,18.0,193.0,270.15,218.85
2018,12,15,14,0,30.0,114.0,1.0,18.0,126.0,141.36,113.09
2018,12,15,14,15,91.0,94.5,0.9,17.9,126.0,191.11,156.76
2018,12,15,14,30,152.0,75.0,0.8,17.8,126.0,239.31,197.8
2018,12,15,14,45,185.5,89.0,0.65,17.7,144.5,291.05,239.19
2018,12,15,15,0,219.0,103.0,0.5,17.6,163.0,344.33,280.25
2018,12,15,15,15,149.0,91.0,0.5,17.6,129.0,250.59,204.0
2018,12,15,15,30,79.0,79.0,0.5,17.6,95.0,177.63,143.1
2018,12,15,15,45,61.5,62.5,0.65,16.4,73.5,142.51,113.9
2018,12,15,16,0,44.0,46.0,0.8,15.2,52.0,107.35,83.29
2018,12,15,16,15,26.0,31.0,0.9,14.65,34.0,61.58,40.26
2018,12,15,16,30,8.0,16.0,1.0,14.1,16.0,23.03,0.0
2018,12,15,16,45,4.0,8.0,1.1,13.5,8.0,9.58,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,10.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,10.7,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.0,1.45,11.25,6.0,4.92,0.0
2018,12,16,8,0,0.0,9.0,1.5,11.8,9.0,7.39,0.64
2018,12,16,8,15,0.0,11.0,1.8,12.2,11.0,9.03,1.99
2018,12,16,8,30,0.0,13.0,2.1,12.6,13.0,10.68,3.5
2018,12,16,8,45,0.0,19.0,2.35,13.0,19.0,15.63,7.82
2018,12,16,9,0,0.0,25.0,2.6,13.4,25.0,20.6,12.13
2018,12,16,9,15,0.0,35.5,2.65,13.7,35.5,29.3,19.63
2018,12,16,9,30,0.0,46.0,2.7,14.0,46.0,38.02,27.09
2018,12,16,9,45,0.0,41.0,2.75,14.35,41.0,33.87,23.47
2018,12,16,10,0,0.0,36.0,2.8,14.7,36.0,29.73,19.86
2018,12,16,10,15,0.0,42.5,2.95,14.95,42.5,35.13,24.41
2018,12,16,10,30,0.0,49.0,3.1,15.2,49.0,40.54,28.95
2018,12,16,10,45,0.0,48.0,3.25,15.45,48.0,39.71,28.18
2018,12,16,11,0,0.0,47.0,3.4,15.7,47.0,38.89,27.41
2018,12,16,11,15,0.0,56.5,3.3,15.75,56.5,46.8,34.07
2018,12,16,11,30,0.0,66.0,3.2,15.8,66.0,54.72,40.72
2018,12,16,11,45,0.0,56.0,3.15,15.85,56.0,46.39,33.66
2018,12,16,12,0,0.0,46.0,3.1,15.9,46.0,38.07,26.63
2018,12,16,12,15,0.0,39.5,3.0,15.85,39.5,32.67,22.08
2018,12,16,12,30,0.0,33.0,2.9,15.8,33.0,27.28,17.53
2018,12,16,12,45,0.0,32.5,2.85,15.8,32.5,26.86,17.19
2018,12,16,13,0,0.0,32.0,2.8,15.8,32.0,26.44,16.85
2018,12,16,13,15,0.0,37.0,2.85,15.75,37.0,30.58,20.39
2018,12,16,13,30,0.0,42.0,2.9,15.7,42.0,34.72,23.94
2018,12,16,13,45,0.0,34.5,2.9,15.7,34.5,28.49,18.67
2018,12,16,14,0,0.0,27.0,2.9,15.7,27.0,22.28,13.4
2018,12,16,14,15,0.0,27.5,2.95,15.55,27.5,22.68,13.78
2018,12,16,14,30,0.0,28.0,3.0,15.4,28.0,23.09,14.15
2018,12,16,14,45,0.0,26.0,3.0,15.3,26.0,21.43,12.74
2018,12,16,15,0,0.0,24.0,3.0,15.2,24.0,19.77,11.31
2018,12,16,15,15,0.0,19.0,3.0,15.2,19.0,15.64,7.73
2018,12,16,15,30,0.0,14.0,3.0,15.2,14.0,11.51,4.15
2018,12,16,15,45,0.0,12.0,2.85,14.8,12.0,9.86,2.67
2018,12,16,16,0,0.0,10.0,2.7,14.4,10.0,8.21,1.13
2018,12,16,16,15,0.0,7.0,2.7,14.25,7.0,5.74,0.0
2018,12,16,16,30,0.0,4.0,2.7,14.1,4.0,3.28,0.0
2018,12,16,16,45,0.0,2.0,2.7,14.0,2.0,1.71,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,15,100.0,8.5,1.25,8.05,11.0,0.0,0.0
2018,12,17,7,30,200.0,17.0,1.3,8.8,22.0,14.51,0.0
2018,12,17,7,45,321.0,24.0,1.3,9.55,50.5,20.13,4.88
2018,12,17,8,0,442.0,31.0,1.3,10.3,79.0,25.68,16.24
2018,12,17,8,15,539.5,35.0,1.45,10.85,118.5,48.55,24.59
2018,12,17,8,30,637.0,39.0,1.6,11.4,158.0,96.79,50.76
2018,12,17,8,45,686.0,42.0,1.75,11.95,196.5,148.16,89.89
2018,12,17,9,0,735.0,45.0,1.9,12.5,235.0,204.86,138.62
2018,12,17,9,15,763.0,48.0,1.85,12.95,270.5,260.9,189.68
2018,12,17,9,30,791.0,51.0,1.8,13.4,306.0,319.24,242.7
2018,12,17,9,45,806.5,54.5,1.7,13.85,336.5,375.31,293.03
2018,12,17,10,0,822.0,58.0,1.6,14.3,367.0,431.76,341.99
2018,12,17,10,15,837.0,59.5,1.6,14.6,392.5,483.57,386.23
2018,12,17,10,30,852.0,61.0,1.6,14.9,418.0,536.66,429.99
2018,12,17,10,45,861.0,62.0,1.6,15.2,436.5,585.06,468.83
2018,12,17,11,0,870.0,63.0,1.6,15.5,455.0,632.05,505.46
2018,12,17,11,15,875.0,63.5,1.6,15.7,466.5,674.11,537.65
2018,12,17,11,30,880.0,64.0,1.6,15.9,478.0,713.98,565.84
2018,12,17,11,45,882.5,63.5,1.6,16.1,482.5,748.36,589.61
2018,12,17,12,0,885.0,63.0,1.6,16.3,487.0,779.98,611.29
2018,12,17,12,15,843.5,72.0,1.65,16.35,474.0,792.76,620.43
2018,12,17,12,30,802.0,81.0,1.7,16.4,461.0,793.02,621.02
2018,12,17,12,45,657.5,111.0,1.7,16.5,418.5,729.94,575.91
2018,12,17,13,0,513.0,141.0,1.7,16.6,376.0,644.25,513.9
2018,12,17,13,15,322.0,145.5,1.75,16.5,291.0,468.48,380.29
2018,12,17,13,30,131.0,150.0,1.8,16.4,206.0,289.28,236.56
2018,12,17,13,45,156.0,126.0,1.8,16.35,189.0,285.2,235.65
2018,12,17,14,0,181.0,102.0,1.8,16.3,172.0,298.26,247.53
2018,12,17,14,15,243.0,95.5,1.6,15.9,182.0,348.45,289.93
2018,12,17,14,30,305.0,89.0,1.4,15.5,192.0,420.02,347.6
2018,12,17,14,45,175.5,83.5,1.2,15.1,141.5,273.98,227.91
2018,12,17,15,0,46.0,78.0,1.0,14.7,91.0,120.33,98.01
2018,12,17,15,15,47.0,78.0,1.0,14.7,89.5,125.4,102.39
2018,12,17,15,30,48.0,78.0,1.0,14.7,88.0,133.99,108.85
2018,12,17,15,45,39.5,62.0,1.0,13.55,69.0,108.52,86.81
2018,12,17,16,0,31.0,46.0,1.0,12.4,50.0,82.7,63.9
2018,12,17,16,15,16.5,30.5,1.0,12.1,32.5,52.3,34.11
2018,12,17,16,30,2.0,15.0,1.0,11.8,15.0,13.94,0.0
2018,12,17,16,45,1.0,7.5,1.0,11.5,7.5,7.09,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,91.5,8.0,1.25,8.05,10.5,0.0,0.0
2018,12,18,7,30,183.0,16.0,1.2,8.7,21.0,13.66,0.0
2018,12,18,7,45,282.5,24.0,1.15,9.35,47.0,20.11,3.99
2018,12,18,8,0,382.0,32.0,1.1,10.0,73.0,26.41,16.81
2018,12,18,8,15,363.0,42.5,1.2,10.65,95.0,46.27,26.63
2018,12,18,8,30,344.0,53.0,1.3,11.3,117.0,77.21,46.29
2018,12,18,8,45,232.0,77.0,1.45,11.95,124.5,102.68,71.77
2018,12,18,9,0,120.0,101.0,1.6,12.6,132.0,113.64,86.68
2018,12,18,9,15,176.0,112.5,1.55,13.05,165.0,148.14,114.84
2018,12,18,9,30,232.0,124.0,1.5,13.5,198.0,194.0,153.02
2018,12,18,9,45,375.0,117.0,1.45,14.0,251.0,264.97,210.53
2018,12,18,10,0,518.0,110.0,1.4,14.5,304.0,344.89,275.49
2018,12,18,10,15,535.0,114.0,1.35,14.9,326.5,387.78,311.33
2018,12,18,10,30,552.0,118.0,1.3,15.3,349.0,436.88,351.06
2018,12,18,10,45,537.5,128.0,1.25,15.7,361.0,463.02,371.99
2018,12,18,11,0,523.0,138.0,1.2,16.1,373.0,492.28,394.54
2018,12,18,11,15,549.5,135.5,1.2,16.3,388.5,533.3,426.43
2018,12,18,11,30,576.0,133.0,1.2,16.5,404.0,581.65,462.92
2018,12,18,11,45,676.0,111.0,1.2,16.75,432.0,657.85,520.3
2018,12,18,12,0,776.0,89.0,1.2,17.0,460.0,732.17,572.63
2018,12,18,12,15,820.0,78.0,1.25,17.1,468.5,780.14,606.0
2018,12,18,12,30,864.0,67.0,1.3,17.2,477.0,818.21,632.55
2018,12,18,12,45,788.5,82.5,1.35,17.3,450.5,802.38,621.73
2018,12,18,13,0,713.0,98.0,1.4,17.4,424.0,777.13,604.96
2018,12,18,13,15,556.5,125.5,1.4,17.4,374.5,682.66,538.2
2018,12,18,13,30,400.0,153.0,1.4,17.4,325.0,575.63,459.0
2018,12,18,13,45,376.0,147.5,1.4,17.4,302.0,553.01,443.37
